Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.3,3.65,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.2,3.8,2.0,0.0,0.0
2018,3,4,6,45,176.5,15.5,0.15,3.95,27.0,37.16,0.0
2018,3,4,7,0,330.0,28.0,0.1,4.1,52.0,103.83,48.92
2018,3,4,7,15,447.0,35.5,0.1,4.35,96.0,168.46,120.48
2018,3,4,7,30,564.0,43.0,0.1,4.6,140.0,244.34,187.7
2018,3,4,7,45,631.5,49.0,0.15,4.85,190.5,311.42,248.13
2018,3,4,8,0,699.0,55.0,0.2,5.1,241.0,387.31,314.17
2018,3,4,8,15,743.5,59.0,0.25,5.35,292.0,455.97,372.4
2018,3,4,8,30,788.0,63.0,0.3,5.6,343.0,527.94,430.96
2018,3,4,8,45,818.0,66.5,0.4,5.9,392.0,593.37,482.84
2018,3,4,9,0,848.0,70.0,0.5,6.2,441.0,659.78,533.77
2018,3,4,9,15,868.0,72.5,0.55,6.5,485.0,712.03,571.59
2018,3,4,9,30,888.0,75.0,0.6,6.8,529.0,769.19,610.63
2018,3,4,9,45,901.5,78.0,0.65,7.1,568.0,820.67,644.82
2018,3,4,10,0,915.0,81.0,0.7,7.4,607.0,870.22,677.2
2018,3,4,10,15,911.5,86.5,0.8,8.25,634.5,905.63,699.15
2018,3,4,10,30,908.0,92.0,0.9,9.1,662.0,937.44,718.7
2018,3,4,10,45,936.0,85.5,0.95,9.9,693.0,981.23,745.26
2018,3,4,11,0,964.0,79.0,1.0,10.7,724.0,1022.65,769.72
2018,3,4,11,15,969.0,80.0,1.05,11.15,742.0,1047.81,784.43
2018,3,4,11,30,974.0,81.0,1.1,11.6,760.0,1069.23,797.0
2018,3,4,11,45,976.5,81.0,1.15,12.05,769.5,1083.1,804.85
2018,3,4,12,0,979.0,81.0,1.2,12.5,779.0,1092.95,810.37
2018,3,4,12,15,976.5,82.5,1.25,12.65,779.5,1095.43,812.28
2018,3,4,12,30,974.0,84.0,1.3,12.8,780.0,1093.78,811.81
2018,3,4,12,45,968.5,86.0,1.3,12.95,772.5,1085.62,806.36
2018,3,4,13,0,963.0,88.0,1.3,13.1,765.0,1073.47,798.6
2018,3,4,13,15,959.0,87.0,1.35,13.15,749.5,1055.43,788.49
2018,3,4,13,30,955.0,86.0,1.4,13.2,734.0,1033.6,776.0
2018,3,4,13,45,948.5,84.5,1.45,13.2,711.0,1005.13,759.3
2018,3,4,14,0,942.0,83.0,1.5,13.2,688.0,973.24,740.27
2018,3,4,14,15,932.5,81.5,1.55,13.15,657.5,935.42,717.2
2018,3,4,14,30,923.0,80.0,1.6,13.1,627.0,894.73,691.91
2018,3,4,14,45,909.5,78.0,1.6,13.0,590.0,847.54,661.21
2018,3,4,15,0,896.0,76.0,1.6,12.9,553.0,798.27,628.63
2018,3,4,15,15,877.0,74.0,1.6,12.9,510.5,743.13,591.01
2018,3,4,15,30,858.0,72.0,1.6,12.9,468.0,693.09,556.0
2018,3,4,15,45,831.5,69.0,1.6,12.45,420.5,629.46,508.86
2018,3,4,16,0,805.0,66.0,1.6,12.0,373.0,566.21,460.27
2018,3,4,16,15,766.0,62.0,1.45,11.25,322.5,495.88,403.87
2018,3,4,16,30,727.0,58.0,1.3,10.5,272.0,428.06,347.31
2018,3,4,16,45,669.0,53.0,1.15,9.7,221.5,354.02,283.84
2018,3,4,17,0,611.0,48.0,1.0,8.9,171.0,287.25,224.32
2018,3,4,17,15,512.0,40.5,1.05,8.35,123.5,210.12,156.36
2018,3,4,17,30,413.0,33.0,1.1,7.8,76.0,144.56,96.08
2018,3,4,17,45,251.0,21.5,1.15,7.25,43.5,71.45,0.0
2018,3,4,18,0,89.0,10.0,1.2,6.7,11.0,18.19,0.0
2018,3,4,18,15,44.5,5.0,1.2,6.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.85,0.95,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.1,1.7,3.0,0.0,0.0
2018,3,5,6,45,181.0,16.5,2.4,2.5,29.0,38.37,0.0
2018,3,5,7,0,338.0,29.0,2.7,3.3,55.0,106.79,56.49
2018,3,5,7,15,456.0,37.0,2.75,3.9,100.5,171.65,124.83
2018,3,5,7,30,574.0,45.0,2.8,4.5,146.0,248.91,194.84
2018,3,5,7,45,642.5,51.0,2.9,5.1,198.0,316.98,258.11
2018,3,5,8,0,711.0,57.0,3.0,5.7,250.0,394.0,327.53
2018,3,5,8,15,755.0,61.0,3.0,6.4,301.5,463.13,388.26
2018,3,5,8,30,799.0,65.0,3.0,7.1,353.0,535.48,449.24
2018,3,5,8,45,829.0,68.0,3.05,7.75,402.0,600.96,502.68
2018,3,5,9,0,859.0,71.0,3.1,8.4,451.0,667.34,554.88
2018,3,5,9,15,881.5,72.5,3.05,9.0,496.0,720.75,594.49
2018,3,5,9,30,904.0,74.0,3.0,9.6,541.0,779.23,635.18
2018,3,5,9,45,918.0,75.5,3.0,10.15,579.5,830.0,669.55
2018,3,5,10,0,932.0,77.0,3.0,10.7,618.0,878.84,701.91
2018,3,5,10,15,943.0,78.0,3.0,11.2,650.5,922.25,729.98
2018,3,5,10,30,954.0,79.0,3.0,11.7,683.0,962.96,755.79
2018,3,5,10,45,961.5,80.0,2.95,12.25,708.5,997.47,776.41
2018,3,5,11,0,969.0,81.0,2.9,12.8,734.0,1028.64,794.53
2018,3,5,11,15,974.5,81.5,2.85,13.15,752.0,1053.75,809.0
2018,3,5,11,30,980.0,82.0,2.8,13.5,770.0,1075.11,820.94
2018,3,5,11,45,983.0,81.5,2.75,13.85,779.5,1088.91,827.85
2018,3,5,12,0,986.0,81.0,2.7,14.2,789.0,1098.66,832.25
2018,3,5,12,15,987.0,81.0,2.65,14.4,790.5,1102.88,833.59
2018,3,5,12,30,988.0,81.0,2.6,14.6,792.0,1102.94,832.4
2018,3,5,12,45,987.0,80.0,2.6,14.8,784.5,1095.65,827.17
2018,3,5,13,0,986.0,79.0,2.6,15.0,777.0,1084.25,819.46
2018,3,5,13,15,982.0,78.5,2.6,15.05,761.5,1066.42,808.11
2018,3,5,13,30,978.0,78.0,2.6,15.1,746.0,1044.71,794.33
2018,3,5,13,45,972.0,77.0,2.6,15.15,723.0,1016.73,776.43
2018,3,5,14,0,966.0,76.0,2.6,15.2,700.0,985.23,756.17
2018,3,5,14,15,956.5,75.0,2.55,15.15,669.5,947.24,731.22
2018,3,5,14,30,947.0,74.0,2.5,15.1,639.0,906.3,704.13
2018,3,5,14,45,934.5,72.0,2.5,15.0,601.5,859.01,672.9
2018,3,5,15,0,922.0,70.0,2.5,14.9,564.0,809.48,639.67
2018,3,5,15,15,904.0,68.0,2.5,14.9,521.0,753.95,601.28
2018,3,5,15,30,886.0,66.0,2.5,14.9,478.0,697.24,561.29
2018,3,5,15,45,860.5,63.5,2.15,14.35,430.5,634.31,512.49
2018,3,5,16,0,835.0,61.0,1.8,13.8,383.0,576.07,465.74
2018,3,5,16,15,798.0,57.5,1.6,12.9,332.0,505.92,409.67
2018,3,5,16,30,761.0,54.0,1.4,12.0,281.0,438.02,353.25
2018,3,5,16,45,681.0,52.0,1.25,11.05,227.0,356.14,284.1
2018,3,5,17,0,601.0,50.0,1.1,10.1,173.0,283.75,220.82
2018,3,5,17,15,451.5,42.0,1.15,9.55,119.5,191.75,142.49
2018,3,5,17,30,302.0,34.0,1.2,9.0,66.0,117.65,78.9
2018,3,5,17,45,205.5,22.5,1.25,8.5,39.0,63.87,3.64
2018,3,5,18,0,109.0,11.0,1.3,8.0,12.0,20.95,0.0
2018,3,5,18,15,54.5,5.5,1.3,7.9,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,13.5,2.5,1.15,5.65,2.0,0.0,0.0
2018,3,6,6,30,27.0,5.0,1.1,6.2,4.0,0.0,0.0
2018,3,6,6,45,59.5,17.5,1.05,6.8,21.0,22.04,0.0
2018,3,6,7,0,92.0,30.0,1.0,7.4,38.0,52.64,29.29
2018,3,6,7,15,137.0,47.5,1.2,8.0,68.0,88.37,64.49
2018,3,6,7,30,182.0,65.0,1.4,8.6,98.0,129.21,100.87
2018,3,6,7,45,231.0,81.5,1.6,9.25,136.5,176.05,142.36
2018,3,6,8,0,280.0,98.0,1.8,9.9,175.0,228.67,188.4
2018,3,6,8,15,355.0,107.5,1.9,10.45,224.5,304.23,252.54
2018,3,6,8,30,430.0,117.0,2.0,11.0,274.0,377.57,313.56
2018,3,6,8,45,359.0,147.0,2.05,11.6,290.0,375.51,311.5
2018,3,6,9,0,288.0,177.0,2.1,12.2,306.0,378.89,312.88
2018,3,6,9,15,394.0,173.5,2.1,12.7,368.5,481.42,394.62
2018,3,6,9,30,500.0,170.0,2.1,13.2,431.0,578.11,469.04
2018,3,6,9,45,699.0,126.5,2.1,13.75,520.0,723.5,578.62
2018,3,6,10,0,898.0,83.0,2.1,14.3,609.0,856.34,670.3
2018,3,6,10,15,920.0,81.5,2.05,14.75,645.0,905.25,700.1
2018,3,6,10,30,942.0,80.0,2.0,15.2,681.0,952.23,728.82
2018,3,6,10,45,949.5,80.5,1.95,15.65,706.0,985.78,747.99
2018,3,6,11,0,957.0,81.0,1.9,16.1,731.0,1016.03,764.88
2018,3,6,11,15,960.0,82.0,1.8,16.5,747.5,1039.0,776.26
2018,3,6,11,30,963.0,83.0,1.7,16.9,764.0,1058.19,785.12
2018,3,6,11,45,965.0,83.5,1.6,17.3,773.5,1071.9,790.41
2018,3,6,12,0,967.0,84.0,1.5,17.7,783.0,1081.63,793.21
2018,3,6,12,15,967.0,84.5,1.4,18.0,784.0,1085.29,792.53
2018,3,6,12,30,967.0,85.0,1.3,18.3,785.0,1084.88,789.44
2018,3,6,12,45,965.0,84.5,1.15,18.6,777.5,1077.22,780.93
2018,3,6,13,0,963.0,84.0,1.0,18.9,770.0,1065.56,770.04
2018,3,6,13,15,958.5,83.5,0.9,19.05,754.5,1047.49,756.84
2018,3,6,13,30,954.0,83.0,0.8,19.2,739.0,1025.63,741.48
2018,3,6,13,45,944.5,83.0,0.7,19.3,715.0,995.98,721.53
2018,3,6,14,0,935.0,83.0,0.6,19.4,691.0,963.06,699.7
2018,3,6,14,15,852.0,101.0,0.6,19.4,636.0,892.67,656.22
2018,3,6,14,30,769.0,119.0,0.6,19.4,581.0,811.99,605.47
2018,3,6,14,45,787.5,103.5,0.6,19.4,552.0,781.11,587.19
2018,3,6,15,0,806.0,88.0,0.6,19.4,523.0,745.6,564.86
2018,3,6,15,15,819.0,77.5,0.6,19.4,490.0,707.2,540.3
2018,3,6,15,30,832.0,67.0,0.6,19.4,457.0,659.07,508.18
2018,3,6,15,45,797.5,67.0,0.65,19.05,410.5,601.08,467.36
2018,3,6,16,0,763.0,67.0,0.7,18.7,364.0,538.3,421.54
2018,3,6,16,15,694.5,65.5,0.75,17.8,308.5,457.28,360.8
2018,3,6,16,30,626.0,64.0,0.8,16.9,253.0,383.54,303.0
2018,3,6,16,45,575.0,57.0,0.9,16.05,206.0,316.34,247.87
2018,3,6,17,0,524.0,50.0,1.0,15.2,159.0,254.22,194.53
2018,3,6,17,15,414.0,43.0,1.05,14.4,114.5,180.01,131.52
2018,3,6,17,30,304.0,36.0,1.1,13.6,70.0,118.66,78.71
2018,3,6,17,45,190.0,23.0,1.2,12.8,40.5,61.3,10.28
2018,3,6,18,0,76.0,10.0,1.3,12.0,11.0,16.2,0.0
2018,3,6,18,15,38.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.7,10.4,3.0,0.0,0.0
2018,3,7,6,45,8.0,8.0,0.7,10.3,8.0,7.4,0.0
2018,3,7,7,0,0.0,13.0,0.7,10.2,13.0,9.88,1.78
2018,3,7,7,15,0.0,20.0,0.7,10.6,20.0,15.22,7.22
2018,3,7,7,30,0.0,27.0,0.7,11.0,27.0,20.57,12.09
2018,3,7,7,45,0.0,38.0,0.65,11.4,38.0,29.01,19.54
2018,3,7,8,0,0.0,49.0,0.6,11.8,49.0,37.48,26.92
2018,3,7,8,15,0.0,46.5,0.65,12.3,46.5,35.54,25.19
2018,3,7,8,30,0.0,44.0,0.7,12.8,44.0,33.63,23.44
2018,3,7,8,45,0.0,51.0,0.8,13.3,51.0,39.03,27.95
2018,3,7,9,0,0.0,58.0,0.9,13.8,58.0,44.44,32.41
2018,3,7,9,15,2.5,92.5,1.1,14.65,94.0,73.35,56.6
2018,3,7,9,30,5.0,127.0,1.3,15.5,130.0,104.35,82.04
2018,3,7,9,45,110.0,191.0,1.5,16.35,256.0,274.84,222.38
2018,3,7,10,0,215.0,255.0,1.7,17.2,382.0,434.3,346.57
2018,3,7,10,15,275.5,265.5,1.85,17.9,437.0,525.6,414.29
2018,3,7,10,30,336.0,276.0,2.0,18.6,492.0,601.06,469.38
2018,3,7,10,45,432.0,256.0,2.2,19.25,544.5,700.22,541.68
2018,3,7,11,0,528.0,236.0,2.4,19.9,597.0,783.41,601.26
2018,3,7,11,15,686.5,181.0,2.5,20.2,662.5,901.46,684.15
2018,3,7,11,30,845.0,126.0,2.6,20.5,728.0,1002.12,750.36
2018,3,7,11,45,859.0,122.5,2.65,20.8,741.0,1022.37,761.95
2018,3,7,12,0,873.0,119.0,2.7,21.1,754.0,1039.06,772.08
2018,3,7,12,15,901.0,107.5,2.75,21.25,763.5,1043.17,774.55
2018,3,7,12,30,929.0,96.0,2.8,21.4,773.0,1057.58,784.06
2018,3,7,12,45,942.5,89.0,2.8,21.55,770.5,1058.21,784.08
2018,3,7,13,0,956.0,82.0,2.8,21.7,768.0,1054.57,781.61
2018,3,7,13,15,953.0,81.0,2.85,21.7,753.0,1037.42,771.4
2018,3,7,13,30,950.0,80.0,2.9,21.7,738.0,1016.46,758.87
2018,3,7,13,45,945.0,78.5,2.9,21.7,715.0,989.33,741.82
2018,3,7,14,0,940.0,77.0,2.9,21.7,692.0,958.71,722.49
2018,3,7,14,15,931.0,75.5,2.9,21.5,662.0,921.23,698.98
2018,3,7,14,30,922.0,74.0,2.9,21.3,632.0,880.87,673.32
2018,3,7,14,45,909.5,72.5,2.9,21.1,595.5,834.98,643.52
2018,3,7,15,0,897.0,71.0,2.9,20.9,559.0,786.94,611.81
2018,3,7,15,15,879.0,69.0,2.9,20.9,516.5,732.42,574.44
2018,3,7,15,30,861.0,67.0,2.9,20.9,474.0,676.81,535.25
2018,3,7,15,45,836.0,64.5,2.65,19.8,427.0,615.39,489.93
2018,3,7,16,0,811.0,62.0,2.4,18.7,380.0,558.59,446.38
2018,3,7,16,15,744.0,62.5,2.3,17.65,324.5,478.28,383.5
2018,3,7,16,30,677.0,63.0,2.2,16.6,269.0,404.6,323.63
2018,3,7,16,45,536.5,62.5,2.05,15.55,207.5,304.17,241.06
2018,3,7,17,0,396.0,62.0,1.9,14.5,146.0,214.64,166.31
2018,3,7,17,15,306.5,50.5,2.0,13.85,105.0,151.0,111.66
2018,3,7,17,30,217.0,39.0,2.1,13.2,64.0,98.47,66.35
2018,3,7,17,45,126.5,23.5,2.2,12.55,36.5,49.62,12.39
2018,3,7,18,0,36.0,8.0,2.3,11.9,9.0,10.13,0.0
2018,3,7,18,15,18.0,4.0,2.25,11.8,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,10.95,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.1,11.4,3.0,2.36,0.0
2018,3,8,6,45,5.0,14.0,1.15,11.85,14.0,11.91,0.0
2018,3,8,7,0,0.0,25.0,1.2,12.3,25.0,19.28,9.18
2018,3,8,7,15,0.0,42.0,1.25,12.65,42.0,33.26,22.28
2018,3,8,7,30,0.0,59.0,1.3,13.0,59.0,47.18,34.6
2018,3,8,7,45,0.5,66.5,1.3,13.3,66.5,52.69,39.58
2018,3,8,8,0,1.0,74.0,1.3,13.6,74.0,58.5,44.64
2018,3,8,8,15,0.5,56.5,1.35,14.0,56.5,43.51,31.78
2018,3,8,8,30,0.0,39.0,1.4,14.4,39.0,29.78,19.94
2018,3,8,8,45,0.0,52.0,1.45,14.8,52.0,39.8,28.39
2018,3,8,9,0,0.0,65.0,1.5,15.2,65.0,49.85,36.75
2018,3,8,9,15,1.5,82.5,1.55,15.45,83.5,64.49,48.94
2018,3,8,9,30,3.0,100.0,1.6,15.7,102.0,79.88,61.62
2018,3,8,9,45,23.0,159.5,1.65,16.0,173.5,157.66,125.97
2018,3,8,10,0,43.0,219.0,1.7,16.3,245.0,233.97,187.27
2018,3,8,10,15,89.5,250.0,1.75,16.6,307.0,307.29,245.72
2018,3,8,10,30,136.0,281.0,1.8,16.9,369.0,404.39,320.81
2018,3,8,10,45,201.5,295.0,1.8,17.2,431.0,484.12,381.46
2018,3,8,11,0,267.0,309.0,1.8,17.5,493.0,588.93,458.57
2018,3,8,11,15,351.0,298.0,1.8,17.85,546.0,664.74,513.64
2018,3,8,11,30,435.0,287.0,1.8,18.2,599.0,763.94,583.41
2018,3,8,11,45,464.0,277.0,1.85,18.55,613.5,788.96,599.98
2018,3,8,12,0,493.0,267.0,1.9,18.9,628.0,811.97,615.85
2018,3,8,12,15,634.5,212.0,1.95,19.05,677.0,907.81,684.47
2018,3,8,12,30,776.0,157.0,2.0,19.2,726.0,991.56,739.46
2018,3,8,12,45,854.0,125.0,2.1,19.4,745.5,1022.07,759.41
2018,3,8,13,0,932.0,93.0,2.2,19.6,765.0,1041.65,772.89
2018,3,8,13,15,918.5,96.5,2.2,19.6,747.5,1019.57,758.74
2018,3,8,13,30,905.0,100.0,2.2,19.6,730.0,994.1,742.87
2018,3,8,13,45,899.0,98.0,2.25,19.6,707.0,966.41,726.11
2018,3,8,14,0,893.0,96.0,2.3,19.6,684.0,935.45,707.09
2018,3,8,14,15,814.0,114.0,2.25,19.4,632.0,869.49,663.54
2018,3,8,14,30,735.0,132.0,2.2,19.2,580.0,798.76,616.22
2018,3,8,14,45,797.0,107.0,2.15,19.05,566.5,788.59,610.95
2018,3,8,15,0,859.0,82.0,2.1,18.9,553.0,767.94,597.76
2018,3,8,15,15,786.5,91.5,2.1,18.9,497.0,694.8,546.78
2018,3,8,15,30,714.0,101.0,2.1,18.9,441.0,620.26,491.56
2018,3,8,15,45,680.0,95.5,1.9,18.3,393.5,555.53,442.95
2018,3,8,16,0,646.0,90.0,1.7,17.7,346.0,492.4,394.07
2018,3,8,16,15,609.5,83.5,1.6,16.95,300.0,428.91,343.94
2018,3,8,16,30,573.0,77.0,1.5,16.2,254.0,368.08,294.1
2018,3,8,16,45,508.0,70.0,1.35,15.45,206.0,297.98,235.33
2018,3,8,17,0,443.0,63.0,1.2,14.7,158.0,234.54,180.7
2018,3,8,17,15,347.5,51.0,1.25,14.15,113.5,162.11,119.14
2018,3,8,17,30,252.0,39.0,1.3,13.6,69.0,105.32,70.67
2018,3,8,17,45,168.5,25.5,1.35,13.05,41.5,58.26,19.2
2018,3,8,18,0,85.0,12.0,1.4,12.5,14.0,18.22,0.0
2018,3,8,18,15,42.5,6.0,1.4,12.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,6,15,31.0,4.0,1.25,8.7,4.0,0.0,0.0
2018,3,9,6,30,62.0,8.0,1.4,9.1,8.0,11.04,0.0
2018,3,9,6,45,215.5,20.5,1.55,9.55,38.5,52.99,0.0
2018,3,9,7,0,369.0,33.0,1.7,10.0,69.0,116.32,71.8
2018,3,9,7,15,430.0,43.0,1.95,10.5,109.0,167.97,120.96
2018,3,9,7,30,491.0,53.0,2.2,11.0,149.0,226.92,174.53
2018,3,9,7,45,452.0,69.0,2.4,11.5,177.0,259.92,207.98
2018,3,9,8,0,413.0,85.0,2.6,12.0,205.0,282.73,231.09
2018,3,9,8,15,325.5,114.5,2.65,12.55,220.0,294.18,242.69
2018,3,9,8,30,238.0,144.0,2.7,13.1,235.0,282.84,233.8
2018,3,9,8,45,241.5,161.0,2.75,13.65,263.0,315.84,260.82
2018,3,9,9,0,245.0,178.0,2.8,14.2,291.0,348.8,286.93
2018,3,9,9,15,208.0,204.5,2.7,14.8,307.0,347.6,284.32
2018,3,9,9,30,171.0,231.0,2.6,15.4,323.0,356.69,289.48
2018,3,9,9,45,197.5,250.0,2.5,16.0,363.0,404.87,326.44
2018,3,9,10,0,224.0,269.0,2.4,16.6,403.0,454.72,363.68
2018,3,9,10,15,309.0,268.0,2.3,16.95,463.5,555.15,439.77
2018,3,9,10,30,394.0,267.0,2.2,17.3,524.0,641.28,502.92
2018,3,9,10,45,462.0,252.5,2.1,17.65,565.0,722.36,560.09
2018,3,9,11,0,530.0,238.0,2.0,18.0,606.0,785.01,603.15
2018,3,9,11,15,558.0,235.0,2.05,18.2,630.5,820.9,627.57
2018,3,9,11,30,586.0,232.0,2.1,18.4,655.0,855.14,650.94
2018,3,9,11,45,532.5,256.0,2.2,18.55,644.0,834.49,635.09
2018,3,9,12,0,479.0,280.0,2.3,18.7,633.0,809.81,616.91
2018,3,9,12,15,410.5,303.0,2.3,18.75,605.5,765.53,584.19
2018,3,9,12,30,342.0,326.0,2.3,18.8,578.0,698.94,535.98
2018,3,9,12,45,340.5,324.5,2.25,18.8,573.5,693.66,532.57
2018,3,9,13,0,339.0,323.0,2.2,18.8,569.0,686.76,527.6
2018,3,9,13,15,356.5,309.5,2.2,18.8,563.5,683.94,526.61
2018,3,9,13,30,374.0,296.0,2.2,18.8,558.0,678.98,524.11
2018,3,9,13,45,407.0,276.0,2.2,18.75,553.0,679.29,526.02
2018,3,9,14,0,440.0,256.0,2.2,18.7,548.0,697.16,539.99
2018,3,9,14,15,407.0,252.5,2.15,18.55,513.0,629.51,491.46
2018,3,9,14,30,374.0,249.0,2.1,18.4,478.0,583.12,457.93
2018,3,9,14,45,325.0,243.0,2.05,18.3,433.5,522.08,412.51
2018,3,9,15,0,276.0,237.0,2.0,18.2,389.0,463.74,368.44
2018,3,9,15,15,299.5,213.5,2.0,18.2,367.0,443.05,354.07
2018,3,9,15,30,323.0,190.0,2.0,18.2,345.0,419.54,336.86
2018,3,9,15,45,363.0,163.0,1.8,17.65,321.0,399.86,322.47
2018,3,9,16,0,403.0,136.0,1.6,17.1,297.0,388.97,313.85
2018,3,9,16,15,394.5,119.0,1.5,16.4,259.5,343.23,277.13
2018,3,9,16,30,386.0,102.0,1.4,15.7,222.0,297.74,239.5
2018,3,9,16,45,340.5,88.0,1.35,15.05,180.0,240.47,191.3
2018,3,9,17,0,295.0,74.0,1.3,14.4,138.0,188.23,146.27
2018,3,9,17,15,243.5,58.0,1.3,14.0,101.5,137.66,102.25
2018,3,9,17,30,192.0,42.0,1.3,13.6,65.0,93.53,63.61
2018,3,9,17,45,123.0,27.0,1.35,13.2,39.0,51.83,20.13
2018,3,9,18,0,54.0,12.0,1.4,12.8,13.0,14.85,0.0
2018,3,9,18,15,27.0,6.0,1.4,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,1.05,9.6,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,1.0,9.9,3.0,3.41,0.0
2018,3,10,6,45,7.0,4.0,0.95,10.15,4.0,4.37,0.0
2018,3,10,7,0,0.0,5.0,0.9,10.4,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.85,10.7,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.8,11.0,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,11.25,10.0,7.59,0.96
2018,3,10,8,0,0.0,12.0,0.8,11.5,12.0,9.11,2.3
2018,3,10,8,15,0.0,25.0,0.7,11.75,25.0,19.04,10.95
2018,3,10,8,30,0.0,38.0,0.6,12.0,38.0,29.02,19.55
2018,3,10,8,45,0.0,41.5,0.5,12.2,41.5,31.72,21.8
2018,3,10,9,0,0.0,45.0,0.4,12.4,45.0,34.43,24.04
2018,3,10,9,15,0.0,72.0,0.45,12.75,72.0,55.29,41.66
2018,3,10,9,30,0.0,99.0,0.5,13.1,99.0,76.72,59.45
2018,3,10,9,45,3.0,140.5,0.55,13.4,142.5,113.98,90.17
2018,3,10,10,0,6.0,182.0,0.6,13.7,186.0,152.71,121.46
2018,3,10,10,15,9.5,196.5,0.65,13.9,203.0,168.55,133.92
2018,3,10,10,30,13.0,211.0,0.7,14.1,220.0,184.7,146.65
2018,3,10,10,45,8.0,185.5,0.75,14.3,191.0,157.34,124.2
2018,3,10,11,0,3.0,160.0,0.8,14.5,162.0,130.46,102.2
2018,3,10,11,15,3.0,161.0,0.85,14.6,163.0,131.32,102.87
2018,3,10,11,30,3.0,162.0,0.9,14.7,164.0,132.2,103.47
2018,3,10,11,45,5.5,182.5,0.9,14.8,186.5,152.42,119.76
2018,3,10,12,0,8.0,203.0,0.9,14.9,209.0,172.95,136.13
2018,3,10,12,15,9.0,215.5,0.9,14.95,222.0,185.09,145.69
2018,3,10,12,30,10.0,228.0,0.9,15.0,235.0,197.33,155.35
2018,3,10,12,45,10.5,230.0,0.85,15.05,237.5,199.62,157.09
2018,3,10,13,0,11.0,232.0,0.8,15.1,240.0,201.92,158.89
2018,3,10,13,15,8.5,216.0,0.75,15.1,222.0,184.99,145.44
2018,3,10,13,30,6.0,200.0,0.7,15.1,204.0,168.28,132.21
2018,3,10,13,45,8.0,203.0,0.65,15.1,208.5,172.87,136.13
2018,3,10,14,0,10.0,206.0,0.6,15.1,213.0,177.43,139.96
2018,3,10,14,15,7.0,190.0,0.55,15.05,194.5,160.46,126.45
2018,3,10,14,30,4.0,174.0,0.5,15.0,176.0,143.8,113.21
2018,3,10,14,45,9.0,176.5,0.45,14.95,181.5,150.32,118.96
2018,3,10,15,0,14.0,179.0,0.4,14.9,187.0,156.62,124.41
2018,3,10,15,15,16.5,172.0,0.4,14.9,180.5,152.22,121.18
2018,3,10,15,30,19.0,165.0,0.4,14.9,174.0,147.68,117.85
2018,3,10,15,45,20.5,155.5,0.4,14.6,164.5,140.07,112.07
2018,3,10,16,0,22.0,146.0,0.4,14.3,155.0,132.41,106.14
2018,3,10,16,15,57.0,133.5,0.5,13.9,152.5,147.46,119.26
2018,3,10,16,30,92.0,121.0,0.6,13.5,150.0,158.49,128.27
2018,3,10,16,45,111.0,102.0,0.65,13.15,131.0,142.43,114.06
2018,3,10,17,0,130.0,83.0,0.7,12.8,112.0,124.16,97.16
2018,3,10,17,15,102.0,64.0,0.75,12.5,83.0,90.17,67.51
2018,3,10,17,30,74.0,45.0,0.8,12.2,54.0,59.7,40.91
2018,3,10,17,45,51.0,27.5,0.85,11.95,32.5,34.22,14.02
2018,3,10,18,0,28.0,10.0,0.9,11.7,11.0,10.58,0.0
2018,3,10,18,15,14.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,0.65,7.85,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,0.7,8.3,11.0,13.93,0.0
2018,3,11,6,45,233.5,22.5,0.75,8.75,44.0,57.6,3.29
2018,3,11,7,0,385.0,35.0,0.8,9.2,77.0,120.32,76.72
2018,3,11,7,15,482.5,43.0,0.7,9.7,124.0,180.64,129.97
2018,3,11,7,30,580.0,51.0,0.6,10.2,171.0,252.55,192.5
2018,3,11,7,45,390.5,80.5,0.55,10.75,171.0,241.85,192.19
2018,3,11,8,0,201.0,110.0,0.5,11.3,171.0,202.24,164.12
2018,3,11,8,15,245.0,126.0,0.4,12.0,213.0,252.55,206.06
2018,3,11,8,30,289.0,142.0,0.3,12.7,255.0,307.53,249.87
2018,3,11,8,45,522.5,116.5,0.25,13.35,352.0,461.68,369.97
2018,3,11,9,0,756.0,91.0,0.2,14.0,449.0,615.55,482.73
2018,3,11,9,15,816.0,85.5,0.3,14.6,504.0,689.71,534.45
2018,3,11,9,30,876.0,80.0,0.4,15.2,559.0,759.1,580.9
2018,3,11,9,45,893.0,81.0,0.5,15.8,598.0,810.33,613.68
2018,3,11,10,0,910.0,82.0,0.6,16.4,637.0,859.89,645.14
2018,3,11,10,15,910.0,87.0,0.75,16.95,666.0,897.25,669.31
2018,3,11,10,30,910.0,92.0,0.9,17.5,695.0,931.24,691.29
2018,3,11,10,45,843.0,120.5,1.1,18.05,695.0,937.3,695.92
2018,3,11,11,0,776.0,149.0,1.3,18.6,695.0,932.13,693.41
2018,3,11,11,15,854.0,123.0,1.45,18.95,736.5,988.32,730.87
2018,3,11,11,30,932.0,97.0,1.6,19.3,778.0,1036.53,762.04
2018,3,11,11,45,932.5,98.5,1.75,19.65,787.0,1049.18,770.41
2018,3,11,12,0,933.0,100.0,1.9,20.0,796.0,1057.93,776.77
2018,3,11,12,15,831.5,143.0,2.0,20.15,763.5,1019.76,752.81
2018,3,11,12,30,730.0,186.0,2.1,20.3,731.0,971.8,722.67
2018,3,11,12,45,741.5,178.5,2.15,20.4,727.5,970.84,723.04
2018,3,11,13,0,753.0,171.0,2.2,20.5,724.0,966.22,720.61
2018,3,11,13,15,807.5,145.0,2.15,20.55,727.5,971.48,723.97
2018,3,11,13,30,862.0,119.0,2.1,20.6,731.0,980.64,729.92
2018,3,11,13,45,857.5,116.0,2.1,20.65,708.5,953.37,712.44
2018,3,11,14,0,853.0,113.0,2.1,20.7,686.0,922.84,693.15
2018,3,11,14,15,827.0,114.5,2.0,20.65,650.0,875.22,661.5
2018,3,11,14,30,801.0,116.0,1.9,20.6,614.0,825.93,628.61
2018,3,11,14,45,824.0,102.0,1.8,20.55,588.0,798.56,610.68
2018,3,11,15,0,847.0,88.0,1.7,20.5,562.0,766.24,589.01
2018,3,11,15,15,833.5,84.0,1.7,20.5,521.0,713.89,553.82
2018,3,11,15,30,820.0,80.0,1.7,20.5,480.0,660.17,515.55
2018,3,11,15,45,803.0,76.5,1.35,20.2,436.5,603.72,471.99
2018,3,11,16,0,786.0,73.0,1.0,19.9,393.0,546.79,426.86
2018,3,11,16,15,745.0,68.5,0.9,19.5,341.0,476.14,372.1
2018,3,11,16,30,704.0,64.0,0.8,19.1,289.0,408.31,317.65
2018,3,11,16,45,651.0,58.5,0.7,18.65,238.5,338.87,260.21
2018,3,11,17,0,598.0,53.0,0.6,18.2,188.0,273.58,204.42
2018,3,11,17,15,504.0,45.5,0.65,17.9,139.0,200.22,142.63
2018,3,11,17,30,410.0,38.0,0.7,17.6,90.0,137.9,89.91
2018,3,11,17,45,263.5,26.5,0.7,17.3,54.0,74.07,33.36
2018,3,11,18,0,117.0,15.0,0.7,17.0,18.0,22.76,0.0
2018,3,11,18,15,58.5,7.5,0.7,16.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,1.1,11.3,11.0,12.73,0.0
2018,3,12,6,45,160.5,24.0,1.15,11.85,39.0,48.2,9.67
2018,3,12,7,0,254.0,38.0,1.2,12.4,67.0,94.75,61.25
2018,3,12,7,15,363.0,49.0,1.3,12.95,113.5,154.24,111.32
2018,3,12,7,30,472.0,60.0,1.4,13.5,160.0,225.48,172.04
2018,3,12,7,45,560.0,63.5,1.5,14.0,213.0,294.31,231.61
2018,3,12,8,0,648.0,67.0,1.6,14.5,266.0,372.33,297.72
2018,3,12,8,15,690.0,71.5,1.75,15.45,316.0,437.24,351.69
2018,3,12,8,30,732.0,76.0,1.9,16.4,366.0,504.03,405.28
2018,3,12,8,45,763.0,78.5,2.05,17.35,413.5,566.02,453.34
2018,3,12,9,0,794.0,81.0,2.2,18.3,461.0,629.08,500.57
2018,3,12,9,15,814.5,83.0,2.3,18.95,503.5,684.89,541.26
2018,3,12,9,30,835.0,85.0,2.4,19.6,546.0,740.05,579.05
2018,3,12,9,45,850.0,87.5,2.55,20.3,584.0,790.45,612.52
2018,3,12,10,0,865.0,90.0,2.7,21.0,622.0,830.27,638.1
2018,3,12,10,15,875.0,91.0,2.75,21.35,652.5,870.2,663.75
2018,3,12,10,30,885.0,92.0,2.8,21.7,683.0,907.55,687.39
2018,3,12,10,45,859.5,106.5,2.9,22.05,697.5,935.71,705.04
2018,3,12,11,0,834.0,121.0,3.0,22.4,712.0,948.5,712.4
2018,3,12,11,15,872.0,107.5,3.05,22.6,738.0,974.16,728.67
2018,3,12,11,30,910.0,94.0,3.1,22.8,764.0,1010.04,751.62
2018,3,12,11,45,912.0,94.5,3.1,23.0,772.5,1022.76,758.71
2018,3,12,12,0,914.0,95.0,3.1,23.2,781.0,1031.69,763.63
2018,3,12,12,15,838.0,124.0,3.1,23.3,753.5,1004.06,744.9
2018,3,12,12,30,762.0,153.0,3.1,23.4,726.0,957.44,713.86
2018,3,12,12,45,435.0,226.5,3.15,23.55,553.0,703.79,536.18
2018,3,12,13,0,108.0,300.0,3.2,23.7,380.0,406.53,312.39
2018,3,12,13,15,59.5,254.0,3.15,23.6,298.0,287.85,222.76
2018,3,12,13,30,11.0,208.0,3.1,23.5,216.0,179.79,137.89
2018,3,12,13,45,33.5,242.0,3.1,23.4,265.0,249.31,193.24
2018,3,12,14,0,56.0,276.0,3.1,23.3,314.0,303.72,235.94
2018,3,12,14,15,70.5,274.0,3.1,23.2,319.5,313.14,243.9
2018,3,12,14,30,85.0,272.0,3.1,23.1,325.0,321.56,251.22
2018,3,12,14,45,45.0,184.5,3.1,23.0,212.5,198.33,154.98
2018,3,12,15,0,5.0,97.0,3.1,22.9,100.0,78.82,58.82
2018,3,12,15,15,26.5,135.5,3.1,22.9,149.0,135.01,105.07
2018,3,12,15,30,48.0,174.0,3.1,22.9,198.0,185.76,146.26
2018,3,12,15,45,33.5,142.5,2.95,22.3,158.5,144.33,113.15
2018,3,12,16,0,19.0,111.0,2.8,21.7,119.0,105.01,81.41
2018,3,12,16,15,116.5,110.5,2.55,20.95,149.0,163.83,130.51
2018,3,12,16,30,214.0,110.0,2.3,20.2,179.0,210.99,168.02
2018,3,12,16,45,120.5,79.0,2.05,19.5,116.5,121.69,94.6
2018,3,12,17,0,27.0,48.0,1.8,18.8,54.0,48.13,34.25
2018,3,12,17,15,18.0,40.5,1.85,18.3,44.0,37.87,25.44
2018,3,12,17,30,9.0,33.0,1.9,17.8,34.0,28.88,17.61
2018,3,12,17,45,4.5,20.5,1.95,17.3,21.0,16.35,5.34
2018,3,12,18,0,0.0,8.0,2.0,16.8,8.0,6.29,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.65,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.6,14.3,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,14.4,3.0,3.22,0.0
2018,3,13,6,45,6.0,4.5,2.55,14.45,4.5,4.65,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.5,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.0,2.6,14.45,7.0,5.3,0.0
2018,3,13,7,30,0.0,8.0,2.7,14.4,8.0,6.06,0.0
2018,3,13,7,45,0.0,10.5,2.8,14.35,10.5,7.97,1.2
2018,3,13,8,0,0.0,13.0,2.9,14.3,13.0,9.88,2.86
2018,3,13,8,15,0.0,15.0,3.05,14.15,15.0,11.41,4.17
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,12.95,5.48
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,16.01,8.09
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,19.09,10.69
2018,3,13,9,15,0.0,33.0,3.5,13.65,33.0,25.24,15.89
2018,3,13,9,30,0.0,41.0,3.6,13.7,41.0,31.41,21.06
2018,3,13,9,45,0.0,56.5,3.75,13.75,56.5,43.38,31.1
2018,3,13,10,0,0.0,72.0,3.9,13.8,72.0,55.39,41.1
2018,3,13,10,15,0.0,83.0,4.0,14.0,83.0,63.95,48.13
2018,3,13,10,30,0.0,94.0,4.1,14.2,94.0,72.53,55.14
2018,3,13,10,45,2.5,132.0,4.25,14.4,134.0,106.06,82.87
2018,3,13,11,0,5.0,170.0,4.4,14.6,174.0,140.68,111.19
2018,3,13,11,15,71.5,227.0,4.45,14.8,280.0,271.81,219.72
2018,3,13,11,30,138.0,284.0,4.5,15.0,386.0,417.79,336.27
2018,3,13,11,45,205.0,312.0,4.55,15.25,465.5,515.49,412.72
2018,3,13,12,0,272.0,340.0,4.6,15.5,545.0,637.59,505.49
2018,3,13,12,15,228.5,340.5,4.65,15.65,513.0,571.51,454.14
2018,3,13,12,30,185.0,341.0,4.7,15.8,481.0,528.14,420.03
2018,3,13,12,45,136.5,328.5,4.75,15.95,431.0,465.38,370.63
2018,3,13,13,0,88.0,316.0,4.8,16.1,381.0,379.71,302.97
2018,3,13,13,15,93.0,294.0,4.75,16.1,361.5,360.5,288.68
2018,3,13,13,30,98.0,272.0,4.7,16.1,342.0,362.54,290.7
2018,3,13,13,45,201.5,284.5,4.7,16.1,423.0,469.23,377.41
2018,3,13,14,0,305.0,297.0,4.7,16.1,504.0,590.95,472.91
2018,3,13,14,15,317.0,280.0,4.6,16.1,487.0,573.13,459.52
2018,3,13,14,30,329.0,263.0,4.5,16.1,470.0,553.41,445.23
2018,3,13,14,45,343.0,244.5,4.45,16.1,449.5,531.8,429.55
2018,3,13,15,0,357.0,226.0,4.4,16.1,429.0,508.07,412.0
2018,3,13,15,15,372.0,205.5,4.4,16.1,403.0,480.8,391.55
2018,3,13,15,30,387.0,185.0,4.4,16.1,377.0,451.24,368.82
2018,3,13,15,45,344.5,173.0,4.1,15.7,331.5,392.29,321.37
2018,3,13,16,0,302.0,161.0,3.8,15.3,286.0,336.92,276.31
2018,3,13,16,15,252.5,143.0,3.35,14.75,238.5,275.85,225.93
2018,3,13,16,30,203.0,125.0,2.9,14.2,191.0,219.98,179.13
2018,3,13,16,45,177.5,105.5,2.5,13.65,156.0,177.75,142.99
2018,3,13,17,0,152.0,86.0,2.1,13.1,121.0,138.51,108.85
2018,3,13,17,15,122.0,67.0,1.9,12.45,90.5,96.42,72.34
2018,3,13,17,30,92.0,48.0,1.7,11.8,60.0,64.61,44.68
2018,3,13,17,45,62.0,31.0,1.5,11.15,37.5,38.49,19.86
2018,3,13,18,0,32.0,14.0,1.3,10.5,15.0,13.81,0.0
2018,3,13,18,15,16.0,7.0,1.2,10.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,5.0,2.0,1.25,7.85,2.0,0.0,0.0
2018,3,14,6,30,10.0,4.0,1.4,8.6,4.0,3.85,0.0
2018,3,14,6,45,5.0,11.0,1.6,9.3,11.0,9.29,0.0
2018,3,14,7,0,0.0,18.0,1.8,10.0,18.0,13.69,5.79
2018,3,14,7,15,0.0,25.0,1.95,10.35,25.0,19.04,10.7
2018,3,14,7,30,0.0,32.0,2.1,10.7,32.0,24.4,15.51
2018,3,14,7,45,1.5,50.5,2.2,11.0,51.0,39.22,28.42
2018,3,14,8,0,3.0,69.0,2.3,11.3,70.0,54.54,41.66
2018,3,14,8,15,22.0,109.5,2.4,11.4,118.5,104.15,84.19
2018,3,14,8,30,41.0,150.0,2.5,11.5,167.0,153.99,126.33
2018,3,14,8,45,36.5,134.0,2.65,11.65,150.5,137.08,111.86
2018,3,14,9,0,32.0,118.0,2.8,11.8,134.0,120.69,97.88
2018,3,14,9,15,16.0,89.5,2.9,11.8,97.5,85.34,67.58
2018,3,14,9,30,0.0,61.0,3.0,11.8,61.0,46.83,34.35
2018,3,14,9,45,0.0,61.0,3.1,11.8,61.0,46.86,34.3
2018,3,14,10,0,0.0,61.0,3.2,11.8,61.0,46.89,34.23
2018,3,14,10,15,0.0,63.5,3.3,11.8,63.5,48.85,35.81
2018,3,14,10,30,0.0,66.0,3.4,11.8,66.0,50.81,37.4
2018,3,14,10,45,0.5,75.0,3.45,11.8,75.5,58.28,43.63
