Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,15,737.5,97.5,1.8,25.5,462.5,385.76,285.2
2018,4,23,16,30,710.0,93.0,1.9,25.1,412.0,327.88,237.77
2018,4,23,16,45,673.0,87.5,1.95,24.65,360.0,268.38,188.29
2018,4,23,17,0,636.0,82.0,2.0,24.2,308.0,212.21,141.39
2018,4,23,17,15,583.5,75.0,2.0,23.0,256.5,156.02,96.98
2018,4,23,17,30,531.0,68.0,2.0,21.8,205.0,105.73,61.21
2018,4,23,17,45,453.5,59.5,2.0,20.65,157.5,59.67,36.71
2018,4,23,18,0,376.0,51.0,2.0,19.5,110.0,41.5,30.03
2018,4,23,18,15,263.0,37.5,2.2,18.75,71.5,28.53,17.89
2018,4,23,18,30,150.0,24.0,2.4,18.0,33.0,18.18,0.0
2018,4,23,18,45,75.0,12.0,2.65,17.25,16.5,9.44,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,15,33.0,6.0,1.85,10.6,7.0,0.0,0.0
2018,4,24,5,30,66.0,12.0,2.1,11.1,14.0,9.44,0.0
2018,4,24,5,45,177.0,27.5,2.35,11.6,46.0,20.85,7.0
2018,4,24,6,0,288.0,43.0,2.6,12.1,78.0,32.62,22.45
2018,4,24,6,15,379.5,54.5,2.6,12.65,124.0,44.14,33.44
2018,4,24,6,30,471.0,66.0,2.6,13.2,170.0,71.91,44.93
2018,4,24,6,45,535.5,73.5,2.65,13.7,221.0,117.76,72.32
2018,4,24,7,0,600.0,81.0,2.7,14.2,272.0,171.27,112.87
2018,4,24,7,15,644.0,87.0,2.65,14.8,325.0,226.17,159.1
2018,4,24,7,30,688.0,93.0,2.6,15.4,378.0,285.48,210.28
2018,4,24,7,45,720.5,97.0,2.6,16.0,430.0,343.13,260.34
2018,4,24,8,0,753.0,101.0,2.6,16.6,482.0,403.12,311.23
2018,4,24,8,15,778.5,104.0,2.55,17.1,532.0,461.71,359.72
2018,4,24,8,30,804.0,107.0,2.5,17.6,582.0,520.03,406.42
2018,4,24,8,45,821.5,109.5,2.45,18.1,627.0,573.93,448.25
2018,4,24,9,0,839.0,112.0,2.4,18.6,672.0,627.2,488.17
2018,4,24,9,15,849.5,115.5,2.4,19.05,711.5,675.94,523.79
2018,4,24,9,30,860.0,119.0,2.4,19.5,751.0,722.88,557.1
2018,4,24,9,45,875.5,119.0,2.4,19.9,788.5,760.55,583.43
2018,4,24,10,0,891.0,119.0,2.4,20.3,826.0,802.96,611.72
2018,4,24,10,15,898.5,120.0,2.45,20.65,854.0,837.69,633.97
2018,4,24,10,30,906.0,121.0,2.5,21.0,882.0,869.49,654.12
2018,4,24,10,45,910.0,122.0,2.55,21.35,902.0,895.23,670.09
2018,4,24,11,0,914.0,123.0,2.6,21.7,922.0,917.58,683.8
2018,4,24,11,15,917.0,123.5,2.65,21.9,935.5,935.08,694.73
2018,4,24,11,30,920.0,124.0,2.7,22.1,949.0,948.98,703.35
2018,4,24,11,45,921.0,124.5,2.8,22.3,954.5,957.39,708.88
2018,4,24,12,0,922.0,125.0,2.9,22.5,960.0,962.06,712.06
2018,4,24,12,15,923.5,124.0,2.95,22.6,958.5,962.06,712.16
2018,4,24,12,30,925.0,123.0,3.0,22.7,957.0,958.28,709.9
2018,4,24,12,45,874.0,148.0,3.1,22.8,929.0,926.94,689.72
2018,4,24,13,0,823.0,173.0,3.2,22.9,901.0,908.22,678.15
2018,4,24,13,15,871.5,143.5,3.3,22.85,901.0,895.14,670.69
2018,4,24,13,30,920.0,114.0,3.4,22.8,901.0,891.48,669.64
2018,4,24,13,45,914.5,113.0,3.5,22.7,876.0,863.45,651.99
2018,4,24,14,0,909.0,112.0,3.6,22.6,851.0,832.23,632.16
2018,4,24,14,15,901.5,110.0,3.7,22.35,819.0,795.53,608.65
2018,4,24,14,30,894.0,108.0,3.8,22.1,787.0,756.11,582.07
2018,4,24,14,45,879.0,107.5,3.9,21.85,747.5,710.42,549.57
2018,4,24,15,0,864.0,107.0,4.0,21.6,708.0,663.01,514.95
2018,4,24,15,15,853.5,103.5,4.0,21.6,666.0,618.17,480.46
2018,4,24,15,30,843.0,100.0,4.0,21.6,624.0,566.82,440.23
2018,4,24,15,45,821.0,97.0,4.05,20.75,575.0,508.96,395.33
2018,4,24,16,0,799.0,94.0,4.1,19.9,526.0,451.28,348.94
2018,4,24,16,15,746.0,96.0,4.05,19.25,468.5,386.53,295.51
2018,4,24,16,30,693.0,98.0,4.0,18.6,411.0,324.3,243.08
2018,4,24,16,45,604.5,97.5,3.95,17.95,346.0,256.04,186.42
2018,4,24,17,0,516.0,97.0,3.9,17.3,281.0,197.05,138.11
2018,4,24,17,15,520.0,81.0,3.7,16.5,241.0,149.45,97.13
2018,4,24,17,30,524.0,65.0,3.5,15.7,201.0,101.03,59.45
2018,4,24,17,45,439.5,56.5,3.3,14.9,153.0,55.49,35.02
2018,4,24,18,0,355.0,48.0,3.1,14.1,105.0,38.82,28.43
2018,4,24,18,15,256.0,36.0,3.05,13.6,69.5,27.44,17.55
2018,4,24,18,30,157.0,24.0,3.0,13.1,34.0,18.22,1.21
2018,4,24,18,45,78.5,12.0,2.95,12.55,17.0,9.44,0.0
2018,4,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,39.0,7.0,2.3,8.15,8.0,0.0,0.0
2018,4,25,5,30,78.0,14.0,2.6,8.7,16.0,11.02,0.0
2018,4,25,5,45,200.0,28.5,2.85,9.25,49.5,21.66,8.95
2018,4,25,6,0,322.0,43.0,3.1,9.8,83.0,35.24,25.08
2018,4,25,6,15,413.0,53.0,3.15,10.3,129.5,43.06,32.86
2018,4,25,6,30,504.0,63.0,3.2,10.8,176.0,70.21,43.44
2018,4,25,6,45,565.0,70.0,3.2,11.3,227.5,117.2,71.41
2018,4,25,7,0,626.0,77.0,3.2,11.8,279.0,171.35,112.85
2018,4,25,7,15,668.0,83.0,3.15,12.35,332.5,227.15,160.49
2018,4,25,7,30,710.0,89.0,3.1,12.9,386.0,287.1,213.02
2018,4,25,7,45,740.0,93.0,3.05,13.5,437.5,344.95,264.04
2018,4,25,8,0,770.0,97.0,3.0,14.1,489.0,406.06,316.57
2018,4,25,8,15,791.5,100.5,2.9,14.7,538.0,462.91,364.27
2018,4,25,8,30,813.0,104.0,2.8,15.3,587.0,520.16,410.59
2018,4,25,8,45,830.0,107.0,2.7,15.95,632.5,574.52,452.97
2018,4,25,9,0,847.0,110.0,2.6,16.6,678.0,628.21,493.26
2018,4,25,9,15,858.5,113.0,2.55,17.15,718.0,677.34,529.18
2018,4,25,9,30,870.0,116.0,2.5,17.7,758.0,718.29,558.25
2018,4,25,9,45,879.0,117.5,2.5,18.2,792.0,759.53,587.0
2018,4,25,10,0,888.0,119.0,2.5,18.7,826.0,798.34,612.81
2018,4,25,10,15,894.0,120.5,2.55,19.15,853.0,832.14,634.43
2018,4,25,10,30,900.0,122.0,2.6,19.6,880.0,862.94,653.86
2018,4,25,10,45,903.5,123.5,2.65,20.1,900.0,888.48,669.48
2018,4,25,11,0,907.0,125.0,2.7,20.6,920.0,910.63,682.79
2018,4,25,11,15,908.5,125.5,2.8,20.9,932.0,926.63,692.92
2018,4,25,11,30,910.0,126.0,2.9,21.2,944.0,939.02,700.75
2018,4,25,11,45,909.5,126.5,2.95,21.5,948.5,945.94,704.63
2018,4,25,12,0,909.0,127.0,3.0,21.8,953.0,949.16,706.19
2018,4,25,12,15,908.5,126.5,3.15,21.9,950.0,947.77,706.1
2018,4,25,12,30,908.0,126.0,3.3,22.0,947.0,942.69,703.62
2018,4,25,12,45,906.0,125.0,3.4,22.1,936.5,932.13,697.19
2018,4,25,13,0,904.0,124.0,3.5,22.2,926.0,917.94,688.39
2018,4,25,13,15,899.0,123.5,3.6,22.2,907.5,898.07,676.03
2018,4,25,13,30,894.0,123.0,3.7,22.2,889.0,874.81,661.34
2018,4,25,13,45,888.0,121.0,3.75,22.15,863.5,846.13,642.72
2018,4,25,14,0,882.0,119.0,3.8,22.1,838.0,814.37,621.87
2018,4,25,14,15,873.0,117.5,3.9,21.85,806.0,777.89,598.21
2018,4,25,14,30,864.0,116.0,4.0,21.6,774.0,738.88,571.14
2018,4,25,14,45,851.5,114.5,4.1,21.35,736.0,701.31,544.1
2018,4,25,15,0,839.0,113.0,4.2,21.1,698.0,654.87,509.97
2018,4,25,15,15,824.0,109.5,4.2,21.1,654.5,603.52,470.6
2018,4,25,15,30,809.0,106.0,4.2,21.1,611.0,551.14,429.43
2018,4,25,15,45,787.5,103.0,4.3,20.15,563.5,495.27,386.06
2018,4,25,16,0,766.0,100.0,4.4,19.2,516.0,439.6,341.27
2018,4,25,16,15,736.5,97.0,4.45,18.5,465.5,380.01,291.55
2018,4,25,16,30,707.0,94.0,4.5,17.8,415.0,323.13,242.65
2018,4,25,16,45,669.0,89.0,4.55,17.1,363.0,264.26,191.63
2018,4,25,17,0,631.0,84.0,4.6,16.4,311.0,208.82,143.64
2018,4,25,17,15,570.5,78.0,4.5,15.6,258.5,152.92,98.2
2018,4,25,17,30,510.0,72.0,4.4,14.8,206.0,103.87,62.92
2018,4,25,17,45,430.0,62.5,4.35,14.05,158.0,58.72,38.76
2018,4,25,18,0,350.0,53.0,4.3,13.3,110.0,40.23,29.79
2018,4,25,18,15,248.5,39.5,4.15,12.8,73.0,29.91,19.81
2018,4,25,18,30,147.0,26.0,4.0,12.3,36.0,19.65,3.52
2018,4,25,18,45,76.0,13.5,3.9,11.85,18.5,10.62,0.0
2018,4,25,19,0,5.0,1.0,3.8,11.4,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.8,11.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,5,15,13.0,5.5,3.1,8.65,6.0,0.0,0.0
2018,4,26,5,30,26.0,11.0,3.3,9.0,12.0,8.65,0.0
2018,4,26,5,45,66.0,26.0,3.5,9.35,33.5,19.55,8.42
2018,4,26,6,0,106.0,41.0,3.7,9.7,55.0,30.5,21.07
2018,4,26,6,15,157.0,57.5,3.75,10.2,88.0,42.39,32.32
2018,4,26,6,30,208.0,74.0,3.8,10.7,121.0,62.83,44.0
2018,4,26,6,45,315.0,85.0,3.9,11.15,177.5,99.28,66.77
2018,4,26,7,0,422.0,96.0,4.0,11.6,234.0,148.62,102.92
2018,4,26,7,15,538.5,96.5,3.95,12.05,303.5,208.15,150.04
2018,4,26,7,30,655.0,97.0,3.9,12.5,373.0,277.06,207.05
2018,4,26,7,45,689.5,101.0,3.85,12.95,424.5,333.32,256.72
2018,4,26,8,0,724.0,105.0,3.8,13.4,476.0,392.16,307.72
2018,4,26,8,15,746.0,109.5,3.8,13.9,524.0,448.05,355.29
2018,4,26,8,30,768.0,114.0,3.8,14.4,572.0,504.76,402.08
2018,4,26,8,45,784.5,118.0,3.75,14.85,616.5,557.53,444.41
2018,4,26,9,0,801.0,122.0,3.7,15.3,661.0,609.68,484.96
2018,4,26,9,15,819.0,122.0,3.75,15.7,701.5,658.21,522.1
2018,4,26,9,30,837.0,122.0,3.8,16.1,742.0,705.58,557.48
2018,4,26,9,45,852.0,120.5,3.85,16.55,777.0,740.41,583.02
2018,4,26,10,0,867.0,119.0,3.9,17.0,812.0,780.06,611.1
2018,4,26,10,15,874.0,120.5,3.95,17.3,839.5,813.9,633.86
2018,4,26,10,30,881.0,122.0,4.0,17.6,867.0,844.88,654.46
2018,4,26,10,45,885.5,123.0,4.1,17.9,887.0,870.28,671.29
2018,4,26,11,0,890.0,124.0,4.2,18.2,907.0,892.4,685.83
2018,4,26,11,15,892.5,125.0,4.35,18.4,920.0,909.39,697.33
2018,4,26,11,30,895.0,126.0,4.5,18.6,933.0,922.86,706.91
2018,4,26,11,45,897.0,125.5,4.6,18.8,938.5,930.96,712.46
2018,4,26,12,0,899.0,125.0,4.7,19.0,944.0,935.44,715.63
2018,4,26,12,15,899.0,124.5,4.8,18.95,941.5,934.47,715.83
2018,4,26,12,30,899.0,124.0,4.9,18.9,939.0,929.84,713.59
2018,4,26,12,45,897.5,123.0,4.95,18.9,929.0,919.78,707.15
2018,4,26,13,0,896.0,122.0,5.0,18.9,919.0,906.13,698.29
2018,4,26,13,15,893.0,121.0,5.05,18.75,902.0,887.65,686.48
2018,4,26,13,30,890.0,120.0,5.1,18.6,885.0,865.75,672.25
2018,4,26,13,45,884.5,118.5,5.15,18.4,860.5,838.04,653.95
2018,4,26,14,0,879.0,117.0,5.2,18.2,836.0,807.25,633.32
2018,4,26,14,15,871.5,115.5,5.2,17.95,805.0,772.04,609.17
2018,4,26,14,30,864.0,114.0,5.2,17.7,774.0,734.2,581.48
2018,4,26,14,45,854.5,111.5,5.25,17.45,737.0,691.68,549.82
2018,4,26,15,0,845.0,109.0,5.3,17.2,700.0,652.04,519.42
2018,4,26,15,15,830.0,106.0,5.3,17.2,657.0,601.0,478.98
2018,4,26,15,30,815.0,103.0,5.3,17.2,614.0,548.92,436.76
2018,4,26,15,45,797.5,100.0,5.3,16.55,568.0,494.85,392.85
2018,4,26,16,0,780.0,97.0,5.3,15.9,522.0,440.56,347.31
2018,4,26,16,15,757.0,92.5,5.25,15.45,472.5,382.88,297.47
2018,4,26,16,30,734.0,88.0,5.2,15.0,423.0,326.21,247.28
2018,4,26,16,45,700.5,83.0,5.15,14.6,371.5,265.43,193.37
2018,4,26,17,0,667.0,78.0,5.1,14.2,320.0,209.33,143.74
2018,4,26,17,15,617.5,72.0,4.9,13.65,268.5,153.19,97.12
2018,4,26,17,30,568.0,66.0,4.7,13.1,217.0,102.48,60.25
2018,4,26,17,45,493.5,58.0,4.5,12.55,168.5,55.32,36.17
2018,4,26,18,0,419.0,50.0,4.3,12.0,120.0,40.8,30.5
2018,4,26,18,15,307.0,39.0,4.15,11.55,80.5,31.94,21.77
2018,4,26,18,30,195.0,28.0,4.0,11.1,41.0,21.24,5.83
2018,4,26,18,45,102.0,15.0,3.85,10.65,21.5,11.8,0.0
2018,4,26,19,0,9.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.75,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,43.5,8.5,1.45,9.35,10.0,0.0,0.0
2018,4,27,5,30,87.0,17.0,1.6,10.2,20.0,13.38,0.0
2018,4,27,5,45,209.5,31.0,1.75,11.0,54.5,23.53,12.01
2018,4,27,6,0,332.0,45.0,1.9,11.8,89.0,36.81,26.46
2018,4,27,6,15,370.0,56.5,2.1,12.35,126.0,42.88,32.52
2018,4,27,6,30,408.0,68.0,2.3,12.9,163.0,66.28,42.41
2018,4,27,6,45,255.5,96.0,2.55,13.45,160.5,99.43,68.8
2018,4,27,7,0,103.0,124.0,2.8,14.0,158.0,112.47,85.64
2018,4,27,7,15,87.5,142.0,2.8,14.4,174.5,128.71,100.08
2018,4,27,7,30,72.0,160.0,2.8,14.8,191.0,144.93,114.33
2018,4,27,7,45,130.5,183.5,2.8,15.2,247.5,193.69,153.26
2018,4,27,8,0,189.0,207.0,2.8,15.6,304.0,245.48,194.73
2018,4,27,8,15,164.5,228.5,2.85,15.95,319.0,264.56,210.57
2018,4,27,8,30,140.0,250.0,2.9,16.3,334.0,280.9,223.63
2018,4,27,8,45,108.0,260.5,2.9,16.65,328.0,281.24,223.49
2018,4,27,9,0,76.0,271.0,2.9,17.0,322.0,268.28,212.53
2018,4,27,9,15,63.0,269.0,2.95,17.3,313.0,262.61,207.51
2018,4,27,9,30,50.0,267.0,3.0,17.6,304.0,255.51,201.27
2018,4,27,9,45,45.0,251.5,3.05,17.85,286.0,241.27,189.66
2018,4,27,10,0,40.0,236.0,3.1,18.1,268.0,226.39,177.57
2018,4,27,10,15,84.5,312.0,3.15,18.3,382.5,329.55,258.51
2018,4,27,10,30,129.0,388.0,3.2,18.5,497.0,452.0,351.32
2018,4,27,10,45,101.5,372.5,3.3,18.65,459.5,419.58,325.57
2018,4,27,11,0,74.0,357.0,3.4,18.8,422.0,368.8,286.47
2018,4,27,11,15,229.5,336.5,3.45,18.9,543.0,520.25,404.5
2018,4,27,11,30,385.0,316.0,3.5,19.0,664.0,659.99,509.34
2018,4,27,11,45,381.5,305.0,3.55,19.15,651.5,650.66,501.72
2018,4,27,12,0,378.0,294.0,3.6,19.3,639.0,639.16,493.44
2018,4,27,12,15,477.0,273.5,3.65,19.35,707.5,708.57,545.85
2018,4,27,12,30,576.0,253.0,3.7,19.4,776.0,779.93,598.23
2018,4,27,12,45,553.5,275.5,3.75,19.45,773.5,773.53,592.54
2018,4,27,13,0,531.0,298.0,3.8,19.5,771.0,762.83,584.4
2018,4,27,13,15,523.0,301.5,3.9,19.45,760.0,748.49,574.68
2018,4,27,13,30,515.0,305.0,4.0,19.4,749.0,731.95,563.33
2018,4,27,13,45,540.0,286.0,4.1,19.35,739.5,720.19,556.26
2018,4,27,14,0,565.0,267.0,4.2,19.3,730.0,704.89,546.43
2018,4,27,14,15,665.5,217.5,4.25,19.1,742.5,720.64,560.44
2018,4,27,14,30,766.0,168.0,4.3,18.9,755.0,721.79,563.35
2018,4,27,14,45,767.0,159.5,4.35,18.75,722.5,682.7,534.76
2018,4,27,15,0,768.0,151.0,4.4,18.6,690.0,641.02,503.72
2018,4,27,15,15,758.0,144.5,4.4,18.6,649.0,592.29,465.98
2018,4,27,15,30,748.0,138.0,4.4,18.6,608.0,542.29,426.33
2018,4,27,15,45,727.0,133.5,4.5,18.05,561.5,487.68,383.07
2018,4,27,16,0,706.0,129.0,4.6,17.5,515.0,433.39,338.64
2018,4,27,16,15,678.0,123.0,4.55,17.1,465.0,375.76,289.96
2018,4,27,16,30,650.0,117.0,4.5,16.7,415.0,319.87,241.68
2018,4,27,16,45,611.5,110.0,4.45,16.3,363.5,262.43,191.95
2018,4,27,17,0,573.0,103.0,4.4,15.9,312.0,208.62,145.67
2018,4,27,17,15,519.5,94.0,4.15,15.35,261.0,155.0,102.24
2018,4,27,17,30,466.0,85.0,3.9,14.8,210.0,104.09,65.33
2018,4,27,17,45,389.5,73.5,3.65,14.25,162.5,60.61,42.25
2018,4,27,18,0,313.0,62.0,3.4,13.7,115.0,46.22,35.08
2018,4,27,18,15,212.5,46.5,3.1,13.15,77.0,34.7,24.08
2018,4,27,18,30,112.0,31.0,2.8,12.6,39.0,22.9,7.98
2018,4,27,18,45,57.5,16.5,2.55,12.1,20.5,12.98,0.0
2018,4,27,19,0,3.0,2.0,2.3,11.6,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,11.35,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,31.5,8.0,1.4,9.3,9.5,6.29,0.0
2018,4,28,5,30,63.0,16.0,1.6,10.1,19.0,12.59,0.0
2018,4,28,5,45,190.5,32.0,1.85,10.9,55.0,24.2,13.15
2018,4,28,6,0,318.0,48.0,2.1,11.7,91.0,36.39,26.19
2018,4,28,6,15,402.5,57.5,2.35,12.15,136.5,46.41,35.72
2018,4,28,6,30,487.0,67.0,2.6,12.6,182.0,70.59,44.76
2018,4,28,6,45,544.5,75.0,2.8,13.1,233.0,116.63,71.59
2018,4,28,7,0,602.0,83.0,3.0,13.6,284.0,169.41,111.37
2018,4,28,7,15,611.0,92.5,3.05,14.0,326.0,219.03,154.58
2018,4,28,7,30,620.0,102.0,3.1,14.4,368.0,269.01,199.32
2018,4,28,7,45,643.5,112.5,3.2,14.8,418.5,324.91,248.29
2018,4,28,8,0,667.0,123.0,3.3,15.2,469.0,382.4,297.68
2018,4,28,8,15,667.0,133.5,3.3,15.4,507.5,430.61,338.97
2018,4,28,8,30,667.0,144.0,3.3,15.6,546.0,477.35,377.82
2018,4,28,8,45,499.0,201.0,3.3,15.85,514.5,464.3,368.84
2018,4,28,9,0,331.0,258.0,3.3,16.1,483.0,428.44,340.61
2018,4,28,9,15,190.0,270.0,3.35,16.3,401.0,355.2,282.62
2018,4,28,9,30,49.0,282.0,3.4,16.5,319.0,267.28,211.23
2018,4,28,9,45,30.0,251.5,3.45,16.7,274.5,230.1,181.37
2018,4,28,10,0,11.0,221.0,3.5,16.9,230.0,182.59,142.9
2018,4,28,10,15,35.0,287.5,3.6,17.15,317.0,268.64,211.24
2018,4,28,10,30,59.0,354.0,3.7,17.4,404.0,348.58,273.13
2018,4,28,10,45,43.0,316.0,3.75,17.7,353.0,303.58,237.39
2018,4,28,11,0,27.0,278.0,3.8,18.0,302.0,257.8,201.16
2018,4,28,11,15,24.5,273.5,3.9,18.15,295.5,252.53,196.9
2018,4,28,11,30,22.0,269.0,4.0,18.3,289.0,246.99,192.36
2018,4,28,11,45,17.5,251.5,4.05,18.5,267.5,216.07,167.89
2018,4,28,12,0,13.0,234.0,4.1,18.7,246.0,197.72,153.26
2018,4,28,12,15,16.0,261.5,4.2,18.65,276.0,223.09,173.34
2018,4,28,12,30,19.0,289.0,4.3,18.6,306.0,248.49,193.31
2018,4,28,12,45,16.5,276.0,4.4,18.6,291.0,235.18,182.9
2018,4,28,13,0,14.0,263.0,4.5,18.6,276.0,221.86,172.54
2018,4,28,13,15,12.5,247.5,4.55,18.45,259.0,207.37,161.35
2018,4,28,13,30,11.0,232.0,4.6,18.3,242.0,192.94,150.18
2018,4,28,13,45,84.5,275.0,4.7,18.2,345.0,312.63,246.68
2018,4,28,14,0,158.0,318.0,4.8,18.1,448.0,404.11,319.19
2018,4,28,14,15,291.0,292.5,4.85,17.85,520.5,486.28,385.3
2018,4,28,14,30,424.0,267.0,4.9,17.6,593.0,558.64,442.61
2018,4,28,14,45,590.5,206.0,4.9,17.35,635.5,602.87,478.47
2018,4,28,15,0,757.0,145.0,4.9,17.1,678.0,625.87,497.27
2018,4,28,15,15,572.0,177.5,4.9,17.1,566.0,510.29,406.33
2018,4,28,15,30,387.0,210.0,4.9,17.1,454.0,402.89,321.09
2018,4,28,15,45,296.0,204.5,4.8,16.45,383.0,322.26,257.17
2018,4,28,16,0,205.0,199.0,4.7,15.8,312.0,259.98,207.27
2018,4,28,16,15,427.5,153.5,4.65,15.5,360.0,299.4,234.93
2018,4,28,16,30,650.0,108.0,4.6,15.2,408.0,310.2,235.24
2018,4,28,16,45,618.5,100.5,4.5,14.9,358.5,254.48,186.04
2018,4,28,17,0,587.0,93.0,4.4,14.6,309.0,201.57,139.83
2018,4,28,17,15,554.0,82.0,4.2,14.2,260.5,148.7,95.91
2018,4,28,17,30,521.0,71.0,4.0,13.8,212.0,99.46,59.93
2018,4,28,17,45,441.0,62.5,3.75,13.4,164.0,55.14,38.03
2018,4,28,18,0,361.0,54.0,3.5,13.0,116.0,41.04,30.66
2018,4,28,18,15,262.5,42.0,3.2,12.55,79.0,31.79,21.74
2018,4,28,18,30,164.0,30.0,2.9,12.1,42.0,22.62,8.89
2018,4,28,18,45,86.5,16.0,2.6,11.6,22.0,12.59,0.0
2018,4,28,19,0,9.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.3,10.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.6,9.9,11.5,7.47,0.0
2018,4,29,5,30,91.0,19.0,1.9,10.4,23.0,14.95,0.0
2018,4,29,5,45,200.0,34.0,2.15,10.9,57.5,25.68,14.82
2018,4,29,6,0,309.0,49.0,2.4,11.4,92.0,37.06,26.88
2018,4,29,6,15,393.0,59.0,2.55,11.8,137.5,44.82,34.4
2018,4,29,6,30,477.0,69.0,2.7,12.2,183.0,71.08,45.78
2018,4,29,6,45,535.5,76.0,2.85,12.55,233.0,115.69,71.43
2018,4,29,7,0,594.0,83.0,3.0,12.9,283.0,167.13,110.08
2018,4,29,7,15,637.0,88.0,3.05,13.2,335.0,219.97,154.66
2018,4,29,7,30,680.0,93.0,3.1,13.5,387.0,277.04,204.47
2018,4,29,7,45,713.0,96.5,3.2,13.85,438.0,333.31,254.14
2018,4,29,8,0,746.0,100.0,3.3,14.2,489.0,393.33,306.11
2018,4,29,8,15,768.5,103.5,3.35,14.55,537.5,448.87,353.48
2018,4,29,8,30,791.0,107.0,3.4,14.9,586.0,504.95,399.95
2018,4,29,8,45,808.0,109.5,3.45,15.25,630.5,557.32,442.28
2018,4,29,9,0,825.0,112.0,3.5,15.6,675.0,609.04,482.92
2018,4,29,9,15,838.0,114.5,3.55,15.95,715.0,657.27,519.85
2018,4,29,9,30,851.0,117.0,3.6,16.3,755.0,697.68,550.26
2018,4,29,9,45,861.0,118.5,3.6,16.65,789.0,738.51,579.99
2018,4,29,10,0,871.0,120.0,3.6,17.0,823.0,777.05,607.37
2018,4,29,10,15,875.5,124.0,3.65,17.15,850.5,810.99,630.5
2018,4,29,10,30,880.0,128.0,3.7,17.3,878.0,841.9,651.39
2018,4,29,10,45,881.5,131.0,3.7,17.45,897.5,866.28,667.36
2018,4,29,11,0,883.0,134.0,3.7,17.6,917.0,887.27,680.97
2018,4,29,11,15,885.5,135.0,3.75,17.7,930.0,903.93,692.01
2018,4,29,11,30,888.0,136.0,3.8,17.8,943.0,917.11,700.74
2018,4,29,11,45,887.5,136.5,3.8,17.9,947.0,923.66,704.7
2018,4,29,12,0,887.0,137.0,3.8,18.0,951.0,926.61,706.33
2018,4,29,12,15,890.0,134.5,3.8,17.95,949.0,926.5,706.38
2018,4,29,12,30,893.0,132.0,3.8,17.9,947.0,922.75,704.05
2018,4,29,12,45,895.0,128.5,3.75,17.9,937.5,913.59,697.69
2018,4,29,13,0,897.0,125.0,3.7,17.9,928.0,900.77,688.93
2018,4,29,13,15,894.5,123.5,3.7,17.8,911.0,882.27,676.85
2018,4,29,13,30,892.0,122.0,3.7,17.7,894.0,860.33,662.43
2018,4,29,13,45,888.0,120.0,3.7,17.6,870.0,833.4,644.49
2018,4,29,14,0,884.0,118.0,3.7,17.5,846.0,803.31,624.28
2018,4,29,14,15,841.5,130.5,3.7,17.45,802.0,762.96,595.33
2018,4,29,14,30,799.0,143.0,3.7,17.4,758.0,713.45,558.65
2018,4,29,14,45,729.5,160.5,3.75,17.35,701.0,653.11,513.23
2018,4,29,15,0,660.0,178.0,3.8,17.3,644.0,592.22,466.72
2018,4,29,15,15,717.0,147.5,3.8,17.3,625.5,565.95,446.51
2018,4,29,15,30,774.0,117.0,3.8,17.3,607.0,531.97,419.1
2018,4,29,15,45,707.0,125.0,3.85,17.05,546.5,465.6,365.94
2018,4,29,16,0,640.0,133.0,3.9,16.8,486.0,403.79,315.48
2018,4,29,16,15,468.0,155.5,3.9,16.6,400.5,314.68,244.31
2018,4,29,16,30,296.0,178.0,3.9,16.4,315.0,241.99,187.2
2018,4,29,16,45,393.0,141.0,3.9,16.15,300.0,222.06,165.98
2018,4,29,17,0,490.0,104.0,3.9,15.9,285.0,185.47,129.63
2018,4,29,17,15,449.0,93.0,3.8,15.4,239.5,137.76,90.97
2018,4,29,17,30,408.0,82.0,3.7,14.9,194.0,94.67,60.05
2018,4,29,17,45,346.5,68.5,3.6,14.4,149.5,54.27,42.64
2018,4,29,18,0,285.0,55.0,3.5,13.9,105.0,41.18,30.7
2018,4,29,18,15,222.5,42.0,3.45,13.45,73.0,31.59,21.56
2018,4,29,18,30,160.0,29.0,3.4,13.0,41.0,21.89,9.21
2018,4,29,18,45,86.5,15.5,3.4,12.5,21.5,12.2,0.0
2018,4,29,19,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,11.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,49.5,9.0,1.65,9.05,11.5,7.08,0.0
2018,4,30,5,30,99.0,18.0,1.9,9.7,23.0,13.65,0.0
2018,4,30,5,45,187.0,31.5,2.2,10.3,54.0,23.85,13.78
2018,4,30,6,0,275.0,45.0,2.5,10.9,85.0,34.05,24.37
2018,4,30,6,15,332.5,58.5,2.55,11.35,126.0,43.99,33.76
2018,4,30,6,30,390.0,72.0,2.6,11.8,167.0,66.73,44.16
2018,4,30,6,45,400.5,88.0,2.65,12.3,205.5,107.7,70.36
2018,4,30,7,0,411.0,104.0,2.7,12.8,244.0,149.93,103.78
2018,4,30,7,15,373.0,131.0,2.7,13.25,274.0,191.0,140.93
2018,4,30,7,30,335.0,158.0,2.7,13.7,304.0,223.06,170.75
2018,4,30,7,45,248.5,191.0,2.7,14.15,306.5,242.45,190.53
2018,4,30,8,0,162.0,224.0,2.7,14.6,309.0,246.41,196.04
2018,4,30,8,15,156.0,246.5,2.7,14.9,334.5,273.28,217.98
2018,4,30,8,30,150.0,269.0,2.7,15.2,360.0,299.41,238.73
2018,4,30,8,45,129.0,285.5,2.7,15.55,368.0,311.59,247.94
2018,4,30,9,0,108.0,302.0,2.7,15.9,376.0,311.95,247.6
2018,4,30,9,15,233.0,310.0,2.75,16.15,481.5,425.52,336.69
2018,4,30,9,30,358.0,318.0,2.8,16.4,587.0,529.7,416.34
2018,4,30,9,45,355.5,334.0,2.85,16.6,611.5,558.1,436.59
2018,4,30,10,0,353.0,350.0,2.9,16.8,636.0,585.11,455.94
2018,4,30,10,15,434.5,334.0,2.95,17.0,697.5,660.75,512.11
2018,4,30,10,30,516.0,318.0,3.0,17.2,759.0,727.67,560.96
2018,4,30,10,45,522.0,326.0,3.05,17.4,781.0,754.1,578.93
2018,4,30,11,0,528.0,334.0,3.1,17.6,803.0,778.46,595.57
2018,4,30,11,15,560.0,318.0,3.15,17.65,822.0,802.04,612.82
2018,4,30,11,30,592.0,302.0,3.2,17.7,841.0,824.31,629.11
2018,4,30,11,45,660.0,264.0,3.25,17.8,868.0,857.98,654.14
2018,4,30,12,0,728.0,226.0,3.3,17.9,895.0,887.2,675.91
2018,4,30,12,15,771.5,202.5,3.4,17.95,910.0,893.39,681.29
2018,4,30,12,30,815.0,179.0,3.5,18.0,925.0,907.5,691.63
2018,4,30,12,45,848.0,160.0,3.55,18.05,928.5,911.61,694.78
2018,4,30,13,0,881.0,141.0,3.6,18.1,932.0,897.99,685.84
2018,4,30,13,15,876.0,140.5,3.65,18.1,914.0,878.54,673.15
2018,4,30,13,30,871.0,140.0,3.7,18.1,896.0,855.82,658.21
2018,4,30,13,45,864.0,138.5,3.75,18.1,870.5,827.49,639.29
2018,4,30,14,0,857.0,137.0,3.8,18.1,845.0,806.02,625.08
2018,4,30,14,15,848.0,134.5,3.85,18.0,812.5,768.65,598.54
2018,4,30,14,30,839.0,132.0,3.9,17.9,780.0,728.83,569.77
2018,4,30,14,45,827.5,129.0,3.9,17.85,742.0,684.64,536.9
2018,4,30,15,0,816.0,126.0,3.9,17.8,704.0,638.66,501.95
2018,4,30,15,15,800.0,123.0,3.9,17.8,661.0,588.51,462.92
2018,4,30,15,30,784.0,120.0,3.9,17.8,618.0,537.49,422.22
2018,4,30,15,45,765.5,115.0,3.9,17.5,571.0,482.92,378.15
2018,4,30,16,0,747.0,110.0,3.9,17.2,524.0,427.3,331.96
2018,4,30,16,15,723.5,105.0,3.9,16.95,475.0,370.67,283.69
2018,4,30,16,30,700.0,100.0,3.9,16.7,426.0,315.19,235.29
2018,4,30,16,45,662.5,94.5,3.85,16.45,374.0,257.1,184.72
2018,4,30,17,0,625.0,89.0,3.8,16.2,322.0,202.39,137.6
2018,4,30,17,15,576.0,82.0,3.7,15.65,271.0,148.59,94.3
2018,4,30,17,30,527.0,75.0,3.6,15.1,220.0,100.23,60.7
2018,4,30,17,45,459.5,65.5,3.55,14.55,173.0,55.38,43.6
2018,4,30,18,0,392.0,56.0,3.5,14.0,126.0,45.3,34.34
2018,4,30,18,15,288.0,43.5,3.45,13.45,86.0,33.01,22.85
2018,4,30,18,30,184.0,31.0,3.4,12.9,46.0,23.42,10.98
2018,4,30,18,45,98.5,17.5,3.35,12.4,25.0,13.77,0.0
2018,4,30,19,0,13.0,4.0,3.3,11.9,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,3.25,11.6,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,1,5,15,22.5,9.5,1.9,8.6,10.5,7.47,0.0
2018,5,1,5,30,45.0,19.0,2.2,9.3,21.0,14.31,0.0
2018,5,1,5,45,113.5,35.0,2.55,10.05,49.5,26.08,15.93
2018,5,1,6,0,182.0,51.0,2.9,10.8,78.0,37.85,27.77
2018,5,1,6,15,291.5,63.5,2.9,11.4,126.5,47.1,36.55
2018,5,1,6,30,401.0,76.0,2.9,12.0,175.0,69.35,46.43
2018,5,1,6,45,386.5,94.5,2.85,12.65,208.0,110.39,73.22
2018,5,1,7,0,372.0,113.0,2.8,13.3,241.0,149.71,105.12
2018,5,1,7,15,483.0,114.0,2.75,13.95,308.0,201.21,144.54
2018,5,1,7,30,594.0,115.0,2.7,14.6,375.0,268.98,199.2
2018,5,1,7,45,662.0,112.5,2.65,15.25,435.0,327.18,248.09
2018,5,1,8,0,730.0,110.0,2.6,15.9,495.0,391.46,301.47
2018,5,1,8,15,754.0,113.0,2.65,16.4,543.5,446.69,347.67
2018,5,1,8,30,778.0,116.0,2.7,16.9,592.0,503.06,393.42
2018,5,1,8,45,797.5,118.0,2.7,17.45,637.0,555.59,434.71
2018,5,1,9,0,817.0,120.0,2.7,18.0,682.0,607.71,474.41
2018,5,1,9,15,836.0,120.5,2.75,18.45,724.0,657.41,511.57
2018,5,1,9,30,855.0,121.0,2.8,18.9,766.0,706.01,546.97
2018,5,1,9,45,872.0,118.0,2.8,19.35,801.5,741.47,572.19
2018,5,1,10,0,889.0,115.0,2.8,19.8,837.0,781.42,599.85
2018,5,1,10,15,897.0,116.0,2.8,20.15,865.0,815.79,621.95
2018,5,1,10,30,905.0,117.0,2.8,20.5,893.0,847.29,641.89
2018,5,1,10,45,911.0,117.5,2.85,20.85,914.0,873.64,658.53
2018,5,1,11,0,917.0,118.0,2.9,21.2,935.0,896.7,672.93
2018,5,1,11,15,920.0,118.5,2.85,21.45,948.0,913.76,682.81
2018,5,1,11,30,923.0,119.0,2.8,21.7,961.0,927.23,690.35
2018,5,1,11,45,924.0,119.5,2.8,22.0,966.5,935.29,694.61
2018,5,1,12,0,925.0,120.0,2.8,22.3,972.0,939.64,696.54
2018,5,1,12,15,926.0,118.5,2.85,22.45,969.5,938.48,695.74
2018,5,1,12,30,927.0,117.0,2.9,22.6,967.0,933.58,692.6
2018,5,1,12,45,895.5,133.0,2.95,22.75,946.5,912.11,678.49
2018,5,1,13,0,864.0,149.0,3.0,22.9,926.0,887.25,662.23
2018,5,1,13,15,751.5,206.0,3.1,22.95,872.5,850.37,637.34
2018,5,1,13,30,639.0,263.0,3.2,23.0,819.0,790.72,594.59
2018,5,1,13,45,673.5,238.5,3.3,23.0,809.5,779.58,588.71
2018,5,1,14,0,708.0,214.0,3.4,23.0,800.0,763.5,578.83
2018,5,1,14,15,651.5,227.0,3.55,22.85,750.5,708.11,539.8
2018,5,1,14,30,595.0,240.0,3.7,22.7,701.0,653.33,500.64
2018,5,1,14,45,668.0,196.5,3.85,22.55,690.5,639.17,492.17
2018,5,1,15,0,741.0,153.0,4.0,22.4,680.0,615.44,475.7
2018,5,1,15,15,649.0,172.5,4.0,22.4,613.5,543.9,420.88
2018,5,1,15,30,557.0,192.0,4.0,22.4,547.0,472.56,365.75
2018,5,1,15,45,438.5,207.5,4.3,21.6,474.0,397.33,308.4
2018,5,1,16,0,320.0,223.0,4.6,20.8,401.0,325.41,253.06
2018,5,1,16,15,349.5,194.5,4.8,20.1,372.0,292.64,226.0
2018,5,1,16,30,379.0,166.0,5.0,19.4,343.0,261.42,198.78
2018,5,1,16,45,408.0,140.5,5.15,18.7,311.0,222.83,164.53
2018,5,1,17,0,437.0,115.0,5.3,18.0,279.0,180.61,126.84
2018,5,1,17,15,494.5,92.0,5.35,17.1,251.0,143.92,93.7
2018,5,1,17,30,552.0,69.0,5.4,16.2,223.0,95.94,56.35
2018,5,1,17,45,476.0,60.5,5.45,15.35,173.5,50.44,39.12
2018,5,1,18,0,400.0,52.0,5.5,14.5,124.0,42.03,31.42
2018,5,1,18,15,300.0,41.0,5.3,13.9,85.0,31.32,21.4
2018,5,1,18,30,200.0,30.0,5.1,13.3,46.0,22.77,11.07
2018,5,1,18,45,109.0,17.0,4.9,12.7,25.0,13.38,0.0
2018,5,1,19,0,18.0,4.0,4.7,12.1,4.0,0.0,0.0
2018,5,1,19,15,9.0,2.0,4.6,11.85,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,2,5,15,50.0,12.0,2.05,10.85,14.5,9.44,0.0
2018,5,2,5,30,100.0,24.0,2.1,11.1,29.0,17.88,0.0
2018,5,2,5,45,205.0,39.0,2.15,11.35,65.0,29.31,18.77
2018,5,2,6,0,310.0,54.0,2.2,11.6,101.0,40.6,30.17
2018,5,2,6,15,389.0,65.0,2.15,11.85,147.0,48.95,38.18
2018,5,2,6,30,468.0,76.0,2.1,12.1,193.0,74.13,49.56
2018,5,2,6,45,524.0,84.5,2.05,12.4,243.5,118.77,74.87
2018,5,2,7,0,580.0,93.0,2.0,12.7,294.0,170.0,112.9
2018,5,2,7,15,622.0,99.0,1.95,13.1,346.0,222.37,156.43
2018,5,2,7,30,664.0,105.0,1.9,13.5,398.0,278.9,204.97
2018,5,2,7,45,695.5,109.5,1.85,13.9,449.0,334.46,253.12
2018,5,2,8,0,727.0,114.0,1.8,14.3,500.0,392.25,302.16
2018,5,2,8,15,752.5,117.0,1.75,14.95,549.0,447.93,348.01
2018,5,2,8,30,778.0,120.0,1.7,15.6,598.0,504.84,393.21
2018,5,2,8,45,799.5,120.5,1.7,16.25,643.0,557.05,433.6
2018,5,2,9,0,821.0,121.0,1.7,16.9,688.0,609.0,472.46
2018,5,2,9,15,836.5,122.5,1.7,17.45,728.5,657.47,507.71
2018,5,2,9,30,852.0,124.0,1.7,18.0,769.0,704.56,540.91
2018,5,2,9,45,865.5,123.0,1.75,18.5,803.5,738.97,565.09
2018,5,2,10,0,879.0,122.0,1.8,19.0,838.0,777.79,591.73
2018,5,2,10,15,887.0,123.5,1.9,19.4,866.0,812.23,614.49
2018,5,2,10,30,895.0,125.0,2.0,19.8,894.0,843.81,634.93
2018,5,2,10,45,900.0,124.5,2.15,20.2,913.5,868.15,650.85
2018,5,2,11,0,905.0,124.0,2.3,20.6,933.0,889.19,664.6
2018,5,2,11,15,908.5,124.5,2.5,20.9,946.0,906.43,676.52
2018,5,2,11,30,912.0,125.0,2.7,21.2,959.0,920.14,686.12
2018,5,2,11,45,913.5,125.0,2.9,21.45,964.5,928.07,692.02
2018,5,2,12,0,915.0,125.0,3.1,21.7,970.0,932.35,695.54
2018,5,2,12,15,916.5,123.0,3.25,21.85,967.5,931.18,695.39
2018,5,2,12,30,918.0,121.0,3.4,22.0,965.0,926.32,692.85
2018,5,2,12,45,919.5,118.5,3.55,22.1,955.5,917.3,687.69
2018,5,2,13,0,921.0,116.0,3.7,22.2,946.0,904.56,680.05
2018,5,2,13,15,918.0,115.0,3.75,22.2,929.0,885.7,667.96
2018,5,2,13,30,915.0,114.0,3.8,22.2,912.0,863.35,653.51
2018,5,2,13,45,909.5,112.5,3.9,22.2,886.5,835.17,635.24
2018,5,2,14,0,904.0,111.0,4.0,22.2,861.0,803.86,614.67
2018,5,2,14,15,895.5,109.5,4.05,22.05,829.0,767.38,590.0
2018,5,2,14,30,887.0,108.0,4.1,21.9,797.0,728.28,562.06
2018,5,2,14,45,876.5,106.0,4.15,21.75,759.0,685.03,530.44
2018,5,2,15,0,866.0,104.0,4.2,21.6,721.0,639.75,496.54
2018,5,2,15,15,852.0,101.5,4.2,21.6,678.0,590.25,458.18
2018,5,2,15,30,838.0,99.0,4.2,21.6,635.0,541.96,419.67
2018,5,2,15,45,820.0,96.0,4.35,21.0,588.0,487.13,376.32
2018,5,2,16,0,802.0,93.0,4.5,20.4,541.0,432.1,331.32
2018,5,2,16,15,778.0,89.5,4.55,19.9,491.0,374.51,282.62
2018,5,2,16,30,754.0,86.0,4.6,19.4,441.0,317.98,233.61
2018,5,2,16,45,721.0,81.5,4.6,18.9,389.0,259.67,182.9
2018,5,2,17,0,688.0,77.0,4.6,18.4,337.0,201.3,132.84
2018,5,2,17,15,633.5,72.5,4.45,17.7,284.0,145.54,88.68
2018,5,2,17,30,579.0,68.0,4.3,17.0,231.0,95.71,55.38
2018,5,2,17,45,510.0,60.0,4.15,16.35,182.0,49.24,37.92
2018,5,2,18,0,441.0,52.0,4.0,15.7,133.0,42.3,31.54
2018,5,2,18,15,344.0,41.5,3.85,15.1,92.5,33.91,23.58
2018,5,2,18,30,247.0,31.0,3.7,14.5,52.0,25.53,13.55
2018,5,2,18,45,137.0,18.0,3.5,13.95,28.5,14.16,0.0
2018,5,2,19,0,27.0,5.0,3.3,13.4,5.0,0.0,0.0
2018,5,2,19,15,13.5,2.5,3.25,13.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,60.0,11.0,2.65,10.1,14.5,8.65,0.0
2018,5,3,5,30,120.0,22.0,2.9,10.6,29.0,16.65,0.0
2018,5,3,5,45,184.5,37.0,3.2,11.1,59.5,27.8,17.75
2018,5,3,6,0,249.0,52.0,3.5,11.6,90.0,38.82,28.64
2018,5,3,6,15,191.0,72.0,3.5,12.0,108.0,52.36,41.21
2018,5,3,6,30,133.0,92.0,3.5,12.4,126.0,70.53,52.67
2018,5,3,6,45,97.0,109.0,3.55,12.8,136.5,90.3,67.99
2018,5,3,7,0,61.0,126.0,3.6,13.2,147.0,104.28,80.84
2018,5,3,7,15,59.5,150.5,3.55,13.6,174.0,127.41,100.3
2018,5,3,7,30,58.0,175.0,3.5,14.0,201.0,150.74,119.79
2018,5,3,7,45,72.5,195.0,3.5,14.4,231.0,176.08,140.29
2018,5,3,8,0,87.0,215.0,3.5,14.8,261.0,203.13,162.11
2018,5,3,8,15,86.0,238.5,3.55,15.2,287.5,227.71,181.89
2018,5,3,8,30,85.0,262.0,3.6,15.6,314.0,252.28,201.32
2018,5,3,8,45,120.5,287.0,3.6,15.95,367.0,306.04,243.75
2018,5,3,9,0,156.0,312.0,3.6,16.3,420.0,355.86,282.54
2018,5,3,9,15,249.0,317.0,3.65,16.65,501.0,438.17,346.7
2018,5,3,9,30,342.0,322.0,3.7,17.0,582.0,518.09,407.98
2018,5,3,9,45,492.0,276.5,3.75,17.3,668.5,613.1,480.79
2018,5,3,10,0,642.0,231.0,3.8,17.6,755.0,709.29,553.07
2018,5,3,10,15,759.0,183.0,3.9,17.9,822.5,779.1,605.01
2018,5,3,10,30,876.0,135.0,4.0,18.2,890.0,834.72,645.42
2018,5,3,10,45,897.5,127.5,4.05,18.45,916.5,866.12,666.21
2018,5,3,11,0,919.0,120.0,4.1,18.7,943.0,894.8,685.17
2018,5,3,11,15,923.0,119.5,4.1,18.9,956.0,911.73,695.82
2018,5,3,11,30,927.0,119.0,4.1,19.1,969.0,925.11,704.12
2018,5,3,11,45,930.0,119.0,4.15,19.35,975.5,934.42,709.84
2018,5,3,12,0,933.0,119.0,4.2,19.6,982.0,940.03,713.14
2018,5,3,12,15,934.5,117.5,4.25,19.7,980.0,939.26,712.58
2018,5,3,12,30,936.0,116.0,4.3,19.8,978.0,934.72,709.58
2018,5,3,12,45,929.0,118.5,4.3,19.9,966.0,922.62,701.23
2018,5,3,13,0,922.0,121.0,4.3,20.0,954.0,906.96,690.55
2018,5,3,13,15,925.0,116.0,4.35,20.05,938.0,889.56,679.11
2018,5,3,13,30,928.0,111.0,4.4,20.1,922.0,868.37,665.13
2018,5,3,13,45,922.0,110.0,4.4,20.15,896.5,839.97,645.81
2018,5,3,14,0,916.0,109.0,4.4,20.2,871.0,808.42,624.25
2018,5,3,14,15,906.5,108.5,4.4,20.15,838.5,771.77,598.71
