Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,4,45,57.5,7.5,1.9,13.0,9.5,0.0,0.0
2018,6,2,5,0,115.0,15.0,2.1,13.3,19.0,11.8,0.0
2018,6,2,5,15,240.0,26.0,2.25,13.95,50.5,21.37,8.67
2018,6,2,5,30,365.0,37.0,2.4,14.6,82.0,30.47,20.41
2018,6,2,5,45,451.0,44.5,2.55,15.25,125.0,36.53,26.41
2018,6,2,6,0,537.0,52.0,2.7,15.9,168.0,42.69,32.16
2018,6,2,6,15,593.5,57.5,2.55,16.75,216.5,47.11,36.15
2018,6,2,6,30,650.0,63.0,2.4,17.6,265.0,51.57,40.01
2018,6,2,6,45,689.0,67.0,2.3,18.45,315.5,90.88,52.28
2018,6,2,7,0,728.0,71.0,2.2,19.3,366.0,141.52,81.56
2018,6,2,7,15,756.5,74.5,2.05,20.35,416.5,193.7,120.52
2018,6,2,7,30,785.0,78.0,1.9,21.4,467.0,248.12,164.97
2018,6,2,7,45,806.0,81.5,1.8,22.5,516.5,302.36,210.54
2018,6,2,8,0,827.0,85.0,1.7,23.6,566.0,357.43,256.22
2018,6,2,8,15,843.5,87.0,1.7,24.4,612.5,410.87,300.05
2018,6,2,8,30,860.0,89.0,1.7,25.2,659.0,462.46,341.14
2018,6,2,8,45,872.5,91.0,1.7,26.05,701.5,511.55,378.92
2018,6,2,9,0,885.0,93.0,1.7,26.9,744.0,559.44,414.45
2018,6,2,9,15,890.5,97.5,1.75,27.6,781.5,604.01,446.84
2018,6,2,9,30,896.0,102.0,1.8,28.3,819.0,646.34,476.63
2018,6,2,9,45,899.0,106.0,1.9,29.0,850.0,684.16,502.78
2018,6,2,10,0,902.0,110.0,2.0,29.7,881.0,719.19,526.36
2018,6,2,10,15,908.5,111.0,2.05,30.35,908.0,751.23,547.26
2018,6,2,10,30,915.0,112.0,2.1,31.0,935.0,780.39,565.79
2018,6,2,10,45,920.0,113.0,2.1,31.7,955.5,805.37,580.24
2018,6,2,11,0,925.0,114.0,2.1,32.4,976.0,827.12,592.08
2018,6,2,11,15,928.0,114.5,2.1,32.8,989.0,843.54,601.17
2018,6,2,11,30,931.0,115.0,2.1,33.2,1002.0,856.5,608.1
2018,6,2,11,45,932.5,115.0,2.05,33.6,1007.5,864.35,611.39
2018,6,2,12,0,934.0,115.0,2.0,34.0,1013.0,868.67,612.54
2018,6,2,12,15,935.0,113.5,1.95,34.25,1011.0,867.82,610.89
2018,6,2,12,30,936.0,112.0,1.9,34.5,1009.0,863.43,607.13
2018,6,2,12,45,937.0,111.0,1.85,34.8,1001.0,855.88,601.38
2018,6,2,13,0,938.0,110.0,1.8,35.1,993.0,844.74,593.48
2018,6,2,13,15,935.0,109.0,1.85,35.2,976.0,826.9,582.86
2018,6,2,13,30,932.0,108.0,1.9,35.3,959.0,805.65,570.08
2018,6,2,13,45,927.5,107.0,1.9,35.45,935.5,779.96,553.45
2018,6,2,14,0,923.0,106.0,1.9,35.6,912.0,751.13,534.07
2018,6,2,14,15,916.5,104.0,2.0,35.55,881.5,717.09,512.03
2018,6,2,14,30,910.0,102.0,2.1,35.5,851.0,680.32,487.56
2018,6,2,14,45,901.5,100.5,2.15,35.5,815.0,640.23,459.74
2018,6,2,15,0,893.0,99.0,2.2,35.5,779.0,597.95,429.64
2018,6,2,15,15,881.5,97.0,2.2,35.5,738.0,551.71,395.72
2018,6,2,15,30,870.0,95.0,2.2,35.5,697.0,503.99,359.77
2018,6,2,15,45,855.0,92.5,2.4,35.1,651.5,453.11,321.55
2018,6,2,16,0,840.0,90.0,2.6,34.7,606.0,401.6,281.4
2018,6,2,16,15,821.0,87.0,2.6,34.25,557.5,346.38,237.17
2018,6,2,16,30,802.0,84.0,2.6,33.8,509.0,292.47,193.16
2018,6,2,16,45,776.5,80.5,2.65,33.4,458.5,237.41,148.63
2018,6,2,17,0,751.0,77.0,2.7,33.0,408.0,184.04,107.14
2018,6,2,17,15,716.0,73.0,2.55,31.85,357.0,131.27,71.27
2018,6,2,17,30,681.0,69.0,2.4,30.7,306.0,77.57,43.59
2018,6,2,17,45,631.5,64.0,2.2,29.55,256.0,52.13,38.42
2018,6,2,18,0,582.0,59.0,2.0,28.4,206.0,48.2,35.23
2018,6,2,18,15,509.0,52.0,2.05,27.15,160.0,42.54,30.39
2018,6,2,18,30,436.0,45.0,2.1,25.9,114.0,36.96,25.39
2018,6,2,18,45,324.5,35.5,2.15,24.65,77.0,29.17,18.05
2018,6,2,19,0,213.0,26.0,2.2,23.4,40.0,21.48,4.52
2018,6,2,19,15,112.0,14.0,2.45,22.75,21.0,11.02,0.0
2018,6,2,19,30,11.0,2.0,2.7,22.1,2.0,0.0,0.0
2018,6,2,19,45,5.5,1.0,2.9,21.45,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,20.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,3,4,45,55.5,7.5,2.75,15.05,9.5,0.0,0.0
2018,6,3,5,0,111.0,15.0,3.0,15.3,19.0,11.8,0.0
2018,6,3,5,15,233.5,26.5,3.05,15.8,50.5,21.77,9.05
2018,6,3,5,30,356.0,38.0,3.1,16.3,82.0,31.24,20.92
2018,6,3,5,45,435.0,46.0,3.15,16.85,124.0,37.61,27.16
2018,6,3,6,0,514.0,54.0,3.2,17.4,166.0,44.03,33.13
2018,6,3,6,15,576.5,60.0,3.1,18.25,215.5,48.79,37.39
2018,6,3,6,30,639.0,66.0,3.0,19.1,265.0,53.61,41.53
2018,6,3,6,45,678.5,70.5,2.9,19.9,315.5,87.8,50.11
2018,6,3,7,0,718.0,75.0,2.8,20.7,366.0,142.48,82.48
2018,6,3,7,15,746.0,78.5,2.8,21.6,416.0,193.97,120.74
2018,6,3,7,30,774.0,82.0,2.8,22.5,466.0,247.66,164.65
2018,6,3,7,45,795.0,85.0,2.8,23.35,514.5,300.87,209.73
2018,6,3,8,0,816.0,88.0,2.8,24.2,563.0,354.91,255.26
2018,6,3,8,15,832.0,91.0,2.8,25.0,609.5,408.33,299.5
2018,6,3,8,30,848.0,94.0,2.8,25.8,656.0,459.96,341.08
2018,6,3,8,45,861.0,96.5,2.75,26.6,699.0,509.14,379.41
2018,6,3,9,0,874.0,99.0,2.7,27.4,742.0,557.21,415.53
2018,6,3,9,15,884.5,100.0,2.7,28.15,780.0,601.19,447.75
2018,6,3,9,30,895.0,101.0,2.7,28.9,818.0,643.35,477.64
2018,6,3,9,45,903.0,102.5,2.7,29.7,850.5,682.24,504.22
2018,6,3,10,0,911.0,104.0,2.7,30.5,883.0,718.69,528.34
2018,6,3,10,15,916.5,105.0,2.7,31.1,909.5,750.29,548.97
2018,6,3,10,30,922.0,106.0,2.7,31.7,936.0,778.94,567.15
2018,6,3,10,45,926.0,107.0,2.75,32.35,955.5,803.34,581.7
2018,6,3,11,0,930.0,108.0,2.8,33.0,975.0,824.45,593.74
2018,6,3,11,15,918.0,117.5,2.85,33.45,983.0,836.59,600.38
2018,6,3,11,30,906.0,127.0,2.9,33.9,991.0,844.74,604.53
2018,6,3,11,45,896.5,133.0,3.0,34.3,992.0,848.3,606.22
2018,6,3,12,0,887.0,139.0,3.1,34.7,993.0,848.3,605.7
2018,6,3,12,15,863.0,154.5,3.25,34.75,983.5,840.35,601.24
2018,6,3,12,30,839.0,170.0,3.4,34.8,974.0,844.14,604.53
2018,6,3,12,45,832.0,172.5,3.55,34.85,963.5,833.61,598.09
2018,6,3,13,0,825.0,175.0,3.7,34.9,953.0,819.89,589.51
2018,6,3,13,15,860.5,150.0,3.8,34.8,948.5,801.16,578.82
2018,6,3,13,30,896.0,125.0,3.9,34.7,944.0,791.52,573.63
2018,6,3,13,45,861.0,141.0,4.0,34.55,911.5,758.11,551.05
2018,6,3,14,0,826.0,157.0,4.1,34.4,879.0,732.47,533.28
2018,6,3,14,15,813.0,156.5,4.15,34.1,847.0,697.32,509.46
2018,6,3,14,30,800.0,156.0,4.2,33.8,815.0,660.11,483.74
2018,6,3,14,45,834.5,131.0,4.3,33.55,792.0,629.06,462.21
2018,6,3,15,0,869.0,106.0,4.4,33.3,769.0,589.62,433.89
2018,6,3,15,15,858.0,103.0,4.4,33.3,728.0,543.88,399.1
2018,6,3,15,30,847.0,100.0,4.4,33.3,687.0,496.67,362.33
2018,6,3,15,45,838.0,95.5,4.5,32.3,644.0,447.86,324.8
2018,6,3,16,0,829.0,91.0,4.6,31.3,601.0,396.96,284.35
2018,6,3,16,15,800.0,88.0,4.65,30.55,548.0,340.04,238.21
2018,6,3,16,30,771.0,85.0,4.7,29.8,495.0,284.6,192.5
2018,6,3,16,45,756.5,80.5,4.7,29.0,449.5,232.87,149.29
2018,6,3,17,0,742.0,76.0,4.7,28.2,404.0,181.63,108.15
2018,6,3,17,15,714.0,71.5,4.65,27.2,355.5,129.76,71.73
2018,6,3,17,30,686.0,67.0,4.6,26.2,307.0,80.44,46.78
2018,6,3,17,45,639.5,62.0,4.55,25.2,257.5,50.76,38.0
2018,6,3,18,0,593.0,57.0,4.5,24.2,208.0,46.79,34.68
2018,6,3,18,15,522.0,50.5,4.45,23.15,162.0,41.46,30.03
2018,6,3,18,30,451.0,44.0,4.4,22.1,116.0,36.22,25.22
2018,6,3,18,45,344.5,35.0,4.3,21.05,79.0,28.81,18.14
2018,6,3,19,0,238.0,26.0,4.2,20.0,42.0,21.51,5.59
2018,6,3,19,15,126.0,14.0,4.25,19.4,22.0,11.02,0.0
2018,6,3,19,30,14.0,2.0,4.3,18.8,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,4.3,18.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,16.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,4,45,68.0,7.5,3.65,13.3,10.0,0.0,0.0
2018,6,4,5,0,136.0,15.0,3.7,13.5,20.0,11.8,0.0
2018,6,4,5,15,266.5,25.5,3.8,14.1,52.5,21.01,8.81
2018,6,4,5,30,397.0,36.0,3.9,14.7,85.0,29.78,19.84
2018,6,4,5,45,481.0,42.5,3.95,15.3,128.5,35.13,25.18
2018,6,4,6,0,565.0,49.0,4.0,15.9,172.0,40.62,30.33
2018,6,4,6,15,619.0,54.0,4.05,16.75,220.5,44.78,34.08
2018,6,4,6,30,673.0,59.0,4.1,17.6,269.0,52.98,41.24
2018,6,4,6,45,710.5,63.0,4.15,18.5,320.0,86.83,49.2
2018,6,4,7,0,748.0,67.0,4.2,19.4,371.0,138.35,78.5
2018,6,4,7,15,775.0,70.5,4.25,20.25,421.5,191.23,118.14
2018,6,4,7,30,802.0,74.0,4.3,21.1,472.0,246.15,163.67
2018,6,4,7,45,822.0,76.5,4.35,21.95,521.0,302.49,212.03
2018,6,4,8,0,842.0,79.0,4.4,22.8,570.0,356.41,258.39
2018,6,4,8,15,857.5,81.5,4.45,23.5,616.5,408.94,303.07
2018,6,4,8,30,873.0,84.0,4.5,24.2,663.0,461.08,346.26
2018,6,4,8,45,886.0,86.5,4.55,24.9,707.0,511.35,386.77
2018,6,4,9,0,899.0,89.0,4.6,25.6,751.0,560.46,425.13
2018,6,4,9,15,902.0,94.0,4.7,25.95,787.5,604.6,459.45
2018,6,4,9,30,905.0,99.0,4.8,26.3,824.0,646.26,491.07
2018,6,4,9,45,904.0,105.5,4.85,26.7,854.5,683.95,518.74
2018,6,4,10,0,903.0,112.0,4.9,27.1,885.0,718.51,543.52
2018,6,4,10,15,898.5,119.5,5.0,27.2,908.5,748.19,565.19
2018,6,4,10,30,894.0,127.0,5.1,27.3,932.0,774.31,584.04
2018,6,4,10,45,911.5,120.5,5.2,27.4,956.5,802.15,604.14
2018,6,4,11,0,929.0,114.0,5.3,27.5,981.0,827.24,621.3
2018,6,4,11,15,932.0,114.5,5.45,27.35,994.0,843.76,633.41
2018,6,4,11,30,935.0,115.0,5.6,27.2,1007.0,856.81,643.26
2018,6,4,11,45,937.5,114.0,5.75,27.05,1012.5,864.73,649.65
2018,6,4,12,0,940.0,113.0,5.9,26.9,1018.0,869.13,653.71
2018,6,4,12,15,940.5,113.5,5.95,26.65,1017.5,869.6,654.92
2018,6,4,12,30,941.0,114.0,6.0,26.4,1017.0,866.53,653.77
2018,6,4,12,45,932.0,118.0,6.1,26.2,1005.0,855.18,647.0
2018,6,4,13,0,923.0,122.0,6.2,26.0,993.0,840.45,637.91
2018,6,4,13,15,833.5,172.5,6.25,25.8,948.5,809.82,616.04
2018,6,4,13,30,744.0,223.0,6.3,25.6,904.0,774.15,589.15
2018,6,4,13,45,765.5,204.0,6.3,25.4,889.0,755.0,576.3
2018,6,4,14,0,787.0,185.0,6.3,25.2,874.0,727.28,556.99
2018,6,4,14,15,778.0,181.0,6.3,24.95,842.5,693.09,532.1
2018,6,4,14,30,769.0,177.0,6.3,24.7,811.0,656.72,505.14
2018,6,4,14,45,776.5,163.0,6.25,24.5,779.5,620.24,477.54
2018,6,4,15,0,784.0,149.0,6.2,24.3,748.0,580.59,446.86
2018,6,4,15,15,783.0,137.5,6.2,24.3,708.5,535.55,411.02
2018,6,4,15,30,782.0,126.0,6.2,24.3,669.0,488.37,372.62
2018,6,4,15,45,801.5,111.5,6.2,23.55,636.0,445.46,337.18
2018,6,4,16,0,821.0,97.0,6.2,22.8,603.0,398.72,297.26
2018,6,4,16,15,802.5,92.5,6.15,22.2,554.5,344.37,250.62
2018,6,4,16,30,784.0,88.0,6.1,21.6,506.0,290.41,203.68
2018,6,4,16,45,705.5,96.5,6.05,21.0,444.5,231.2,155.16
2018,6,4,17,0,627.0,105.0,6.0,20.4,383.0,182.08,117.14
2018,6,4,17,15,566.0,99.0,5.9,19.75,326.5,131.61,81.42
2018,6,4,17,30,505.0,93.0,5.8,19.1,270.0,87.73,57.89
2018,6,4,17,45,540.0,77.0,5.7,18.45,239.5,60.55,47.71
2018,6,4,18,0,575.0,61.0,5.6,17.8,209.0,49.61,38.14
2018,6,4,18,15,489.0,54.5,5.5,17.15,161.0,44.29,33.31
2018,6,4,18,30,403.0,48.0,5.4,16.5,113.0,39.13,28.4
2018,6,4,18,45,313.5,37.5,5.25,15.85,78.0,30.73,20.27
2018,6,4,19,0,224.0,27.0,5.1,15.2,43.0,22.31,7.05
2018,6,4,19,15,118.0,14.5,5.05,14.8,22.5,11.41,0.0
2018,6,4,19,30,12.0,2.0,5.0,14.4,2.0,0.0,0.0
2018,6,4,19,45,6.0,1.0,4.95,14.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,45,40.0,8.0,3.6,11.3,9.5,0.0,0.0
2018,6,5,5,0,80.0,16.0,3.7,11.5,19.0,12.59,0.0
2018,6,5,5,15,192.0,30.0,3.8,12.0,50.5,22.73,10.29
2018,6,5,5,30,304.0,44.0,3.9,12.5,82.0,33.43,23.21
2018,6,5,5,45,393.0,53.5,4.0,13.0,125.0,43.4,32.73
2018,6,5,6,0,482.0,63.0,4.1,13.5,168.0,50.82,39.71
2018,6,5,6,15,543.0,70.0,4.1,14.05,217.0,56.02,44.48
2018,6,5,6,30,604.0,77.0,4.1,14.6,266.0,61.23,49.08
2018,6,5,6,45,646.5,82.5,4.1,15.15,317.0,92.94,57.09
2018,6,5,7,0,689.0,88.0,4.1,15.7,368.0,143.05,86.15
2018,6,5,7,15,719.5,92.5,4.05,16.25,419.0,194.57,125.07
2018,6,5,7,30,750.0,97.0,4.0,16.8,470.0,252.09,172.96
2018,6,5,7,45,774.5,100.5,3.95,17.3,520.0,305.42,219.21
2018,6,5,8,0,799.0,104.0,3.9,17.8,570.0,360.02,266.53
2018,6,5,8,15,818.0,107.0,3.9,18.35,617.5,413.04,311.97
2018,6,5,8,30,837.0,110.0,3.9,18.9,665.0,466.13,356.33
2018,6,5,8,45,851.0,111.5,3.85,19.4,707.5,515.3,396.49
2018,6,5,9,0,865.0,113.0,3.8,19.9,750.0,561.16,432.97
2018,6,5,9,15,880.0,112.5,3.8,20.35,789.5,606.16,467.91
2018,6,5,9,30,895.0,112.0,3.8,20.8,829.0,649.65,500.77
2018,6,5,9,45,909.5,109.5,3.8,21.25,863.5,689.41,530.11
2018,6,5,10,0,924.0,107.0,3.8,21.7,898.0,727.1,557.26
2018,6,5,10,15,931.0,107.0,3.85,22.1,925.0,759.31,580.14
2018,6,5,10,30,938.0,107.0,3.9,22.5,952.0,788.6,600.54
2018,6,5,10,45,943.0,107.0,3.95,22.85,972.0,813.3,616.92
2018,6,5,11,0,948.0,107.0,4.0,23.2,992.0,834.7,630.57
2018,6,5,11,15,951.0,107.0,4.1,23.4,1005.0,851.12,641.37
2018,6,5,11,30,954.0,107.0,4.2,23.6,1018.0,864.02,649.83
2018,6,5,11,45,955.5,107.0,4.3,23.75,1023.5,872.13,655.22
2018,6,5,12,0,957.0,107.0,4.4,23.9,1029.0,876.65,658.24
2018,6,5,12,15,951.5,110.0,4.5,23.95,1025.0,874.39,657.02
2018,6,5,12,30,946.0,113.0,4.6,24.0,1021.0,868.55,653.66
2018,6,5,12,45,938.0,117.0,4.7,24.05,1010.0,858.01,647.12
2018,6,5,13,0,930.0,121.0,4.8,24.1,999.0,844.07,638.27
2018,6,5,13,15,927.5,120.0,4.9,23.95,982.5,826.97,627.73
2018,6,5,13,30,925.0,119.0,5.0,23.8,966.0,806.46,614.76
2018,6,5,13,45,921.5,117.0,5.1,23.65,942.5,781.06,597.33
2018,6,5,14,0,918.0,115.0,5.2,23.5,919.0,752.48,577.2
2018,6,5,14,15,912.0,113.0,5.25,23.2,889.0,719.15,553.3
2018,6,5,14,30,906.0,111.0,5.3,22.9,859.0,683.07,526.82
2018,6,5,14,45,891.0,111.5,5.35,22.6,820.5,641.07,495.23
2018,6,5,15,0,876.0,112.0,5.4,22.3,782.0,597.36,461.55
2018,6,5,15,15,871.5,107.0,5.4,22.3,743.5,553.19,426.01
2018,6,5,15,30,867.0,102.0,5.4,22.3,705.0,506.94,387.91
2018,6,5,15,45,853.0,99.0,5.4,21.5,659.5,456.39,346.61
2018,6,5,16,0,839.0,96.0,5.4,20.7,614.0,404.37,302.87
2018,6,5,16,15,821.0,92.0,5.35,20.2,565.5,349.74,255.68
2018,6,5,16,30,803.0,88.0,5.3,19.7,517.0,295.4,208.09
2018,6,5,16,45,778.5,84.0,5.25,19.2,466.5,240.22,160.37
2018,6,5,17,0,754.0,80.0,5.2,18.7,416.0,186.62,115.94
2018,6,5,17,15,720.0,76.0,5.15,18.1,365.0,133.91,77.66
2018,6,5,17,30,686.0,72.0,5.1,17.5,314.0,79.95,48.06
2018,6,5,17,45,637.5,67.0,5.0,16.95,264.0,54.37,42.56
2018,6,5,18,0,589.0,62.0,4.9,16.4,214.0,50.51,39.17
2018,6,5,18,15,516.5,54.5,4.7,15.8,167.0,44.52,33.72
2018,6,5,18,30,444.0,47.0,4.5,15.2,120.0,38.57,28.11
2018,6,5,18,45,333.5,37.5,4.35,14.65,82.0,30.8,20.51
2018,6,5,19,0,223.0,28.0,4.2,14.1,44.0,21.35,7.24
2018,6,5,19,15,118.0,15.0,4.15,13.75,23.0,11.8,0.0
2018,6,5,19,30,13.0,2.0,4.1,13.4,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,4.05,13.05,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,6,4,45,9.0,6.0,3.65,11.6,6.5,0.0,0.0
2018,6,6,5,0,18.0,12.0,3.7,11.8,13.0,9.44,0.0
2018,6,6,5,15,68.0,27.5,3.8,12.2,35.5,20.57,8.9
2018,6,6,5,30,118.0,43.0,3.9,12.6,58.0,31.85,21.85
2018,6,6,5,45,157.5,59.5,3.95,13.0,88.5,43.6,32.92
2018,6,6,6,0,197.0,76.0,4.0,13.4,119.0,55.18,43.6
2018,6,6,6,15,215.5,94.0,4.0,13.8,152.0,67.26,54.53
2018,6,6,6,30,234.0,112.0,4.0,14.2,185.0,79.01,64.94
2018,6,6,6,45,321.0,121.5,4.05,14.6,241.0,101.12,72.54
2018,6,6,7,0,408.0,131.0,4.1,15.0,297.0,139.56,95.28
2018,6,6,7,15,466.0,137.5,4.1,15.35,351.0,181.69,126.0
2018,6,6,7,30,524.0,144.0,4.1,15.7,405.0,229.69,164.29
2018,6,6,7,45,556.0,152.0,4.15,16.1,454.0,277.15,204.48
2018,6,6,8,0,588.0,160.0,4.2,16.5,503.0,330.78,249.82
2018,6,6,8,15,544.0,189.0,4.25,16.9,526.5,366.3,281.76
2018,6,6,8,30,500.0,218.0,4.3,17.3,550.0,400.14,311.0
2018,6,6,8,45,555.5,214.0,4.35,17.75,605.0,450.94,351.64
2018,6,6,9,0,611.0,210.0,4.4,18.2,660.0,508.59,396.87
2018,6,6,9,15,655.0,205.0,4.45,18.55,710.0,558.26,435.56
2018,6,6,9,30,699.0,200.0,4.5,18.9,760.0,609.19,474.58
2018,6,6,9,45,779.0,169.5,4.55,19.3,817.5,659.88,513.36
2018,6,6,10,0,859.0,139.0,4.6,19.7,875.0,707.77,549.71
2018,6,6,10,15,823.0,165.5,4.7,19.95,888.0,738.52,571.52
2018,6,6,10,30,787.0,192.0,4.8,20.2,901.0,756.18,583.73
2018,6,6,10,45,767.0,206.0,4.9,20.5,909.5,777.74,598.63
2018,6,6,11,0,747.0,220.0,5.0,20.8,918.0,789.88,606.71
2018,6,6,11,15,610.5,305.5,5.15,20.95,881.0,763.64,585.19
2018,6,6,11,30,474.0,391.0,5.3,21.1,844.0,733.55,560.63
2018,6,6,11,45,595.0,321.5,5.4,21.3,893.0,776.4,594.46
2018,6,6,12,0,716.0,252.0,5.5,21.5,942.0,822.09,629.63
2018,6,6,12,15,798.5,201.0,5.6,21.55,969.0,836.81,642.45
2018,6,6,12,30,881.0,150.0,5.7,21.6,996.0,844.42,649.28
2018,6,6,12,45,870.5,155.0,5.8,21.65,984.0,833.02,641.63
2018,6,6,13,0,860.0,160.0,5.9,21.7,972.0,831.59,640.93
2018,6,6,13,15,856.5,158.5,5.9,21.65,955.5,813.78,628.1
2018,6,6,13,30,853.0,157.0,5.9,21.6,939.0,792.77,612.88
2018,6,6,13,45,847.5,155.5,5.9,21.55,915.5,767.19,594.14
2018,6,6,14,0,842.0,154.0,5.9,21.5,892.0,738.71,573.04
2018,6,6,14,15,834.5,151.0,5.9,21.3,862.0,704.87,547.99
2018,6,6,14,30,827.0,148.0,5.9,21.1,832.0,668.6,520.66
2018,6,6,14,45,817.0,145.5,5.9,20.9,796.5,628.99,490.22
2018,6,6,15,0,807.0,143.0,5.9,20.7,761.0,587.52,457.69
2018,6,6,15,15,793.0,139.5,5.9,20.7,720.0,541.51,420.59
2018,6,6,15,30,779.0,136.0,5.9,20.7,679.0,494.47,381.85
2018,6,6,15,45,761.0,133.0,5.85,20.05,634.5,443.87,340.31
2018,6,6,16,0,743.0,130.0,5.8,19.4,590.0,394.05,298.28
2018,6,6,16,15,719.0,126.0,5.8,18.95,542.0,341.63,253.28
2018,6,6,16,30,695.0,122.0,5.8,18.5,494.0,290.3,208.71
2018,6,6,16,45,664.5,117.0,5.75,18.0,444.5,238.16,164.11
2018,6,6,17,0,634.0,112.0,5.7,17.5,395.0,188.44,123.3
2018,6,6,17,15,591.5,106.0,5.6,16.95,344.5,139.45,87.78
2018,6,6,17,30,549.0,100.0,5.5,16.4,294.0,94.9,63.6
2018,6,6,17,45,490.0,92.5,5.4,15.8,245.5,68.52,55.27
2018,6,6,18,0,431.0,85.0,5.3,15.2,197.0,62.94,50.37
2018,6,6,18,15,353.5,73.5,5.1,14.75,152.5,54.46,42.66
2018,6,6,18,30,276.0,62.0,4.9,14.3,108.0,45.96,34.7
2018,6,6,18,45,184.5,46.5,4.7,13.85,73.0,34.37,23.68
2018,6,6,19,0,93.0,31.0,4.5,13.4,38.0,22.89,8.82
2018,6,6,19,15,48.0,16.5,4.45,13.3,20.0,12.98,0.0
2018,6,6,19,30,3.0,2.0,4.4,13.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,13.1,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,4,45,15.5,7.0,3.8,11.35,7.5,5.51,0.0
2018,6,7,5,0,31.0,14.0,3.9,11.5,15.0,11.02,0.0
2018,6,7,5,15,104.0,32.0,4.0,11.95,43.5,23.71,11.25
2018,6,7,5,30,177.0,50.0,4.1,12.4,72.0,36.73,26.08
2018,6,7,5,45,257.5,64.5,4.25,12.85,112.5,47.55,36.42
2018,6,7,6,0,338.0,79.0,4.4,13.3,153.0,58.04,46.15
2018,6,7,6,15,401.0,89.5,4.45,13.85,199.5,65.58,53.03
2018,6,7,6,30,464.0,100.0,4.5,14.4,246.0,73.06,59.62
2018,6,7,6,45,512.5,108.0,4.5,14.95,295.0,100.18,67.28
2018,6,7,7,0,561.0,116.0,4.5,15.5,344.0,148.21,96.11
2018,6,7,7,15,597.5,122.5,4.5,16.0,394.0,195.06,130.97
2018,6,7,7,30,634.0,129.0,4.5,16.5,444.0,245.38,172.23
2018,6,7,7,45,662.5,134.0,4.5,16.95,493.0,295.45,215.11
2018,6,7,8,0,691.0,139.0,4.5,17.4,542.0,347.43,259.74
2018,6,7,8,15,712.5,143.0,4.45,17.9,588.0,397.52,302.43
2018,6,7,8,30,734.0,147.0,4.4,18.4,634.0,448.17,344.59
2018,6,7,8,45,752.5,150.5,4.35,18.9,678.0,497.23,384.44
2018,6,7,9,0,771.0,154.0,4.3,19.4,722.0,545.78,422.78
2018,6,7,9,15,793.0,152.0,4.4,19.9,762.5,590.71,457.91
2018,6,7,9,30,815.0,150.0,4.5,20.4,803.0,634.89,491.7
2018,6,7,9,45,836.5,145.0,4.55,20.85,839.0,675.16,521.88
2018,6,7,10,0,858.0,140.0,4.6,21.3,875.0,706.59,545.24
2018,6,7,10,15,864.0,142.0,4.75,21.55,901.5,737.78,568.55
2018,6,7,10,30,870.0,144.0,4.9,21.8,928.0,766.2,589.52
2018,6,7,10,45,875.0,145.5,5.05,22.05,948.5,790.55,607.35
2018,6,7,11,0,880.0,147.0,5.2,22.3,969.0,811.82,622.81
2018,6,7,11,15,884.0,147.5,5.3,22.45,982.5,828.37,634.3
2018,6,7,11,30,888.0,148.0,5.4,22.6,996.0,841.68,643.5
2018,6,7,11,45,891.0,146.5,5.5,22.7,1001.5,849.37,648.95
2018,6,7,12,0,894.0,145.0,5.6,22.8,1007.0,853.75,652.17
2018,6,7,12,15,894.5,144.5,5.6,22.85,1005.5,853.58,651.9
2018,6,7,12,30,895.0,144.0,5.6,22.9,1004.0,850.07,649.39
2018,6,7,12,45,895.5,142.5,5.65,23.0,996.0,842.42,644.17
2018,6,7,13,0,896.0,141.0,5.7,23.1,988.0,831.38,636.63
2018,6,7,13,15,893.5,140.0,5.7,23.1,972.0,815.0,625.38
2018,6,7,13,30,891.0,139.0,5.7,23.1,956.0,795.33,611.16
2018,6,7,13,45,887.5,137.0,5.7,23.15,933.5,770.92,593.16
2018,6,7,14,0,884.0,135.0,5.7,23.2,911.0,743.42,572.68
2018,6,7,14,15,879.0,132.0,5.7,23.1,881.5,711.15,548.74
2018,6,7,14,30,874.0,129.0,5.7,23.0,852.0,676.15,522.32
2018,6,7,14,45,866.0,126.0,5.65,22.95,816.5,636.78,491.85
2018,6,7,15,0,858.0,123.0,5.6,22.9,781.0,598.79,461.68
2018,6,7,15,15,845.0,121.0,5.6,22.9,740.0,552.59,424.72
2018,6,7,15,30,832.0,119.0,5.6,22.9,699.0,505.13,385.91
2018,6,7,15,45,819.0,114.5,5.5,22.45,654.5,454.57,344.25
2018,6,7,16,0,806.0,110.0,5.4,22.0,610.0,403.31,300.94
2018,6,7,16,15,789.5,105.0,5.35,21.55,562.5,350.04,255.24
2018,6,7,16,30,773.0,100.0,5.3,21.1,515.0,296.97,209.1
2018,6,7,16,45,748.5,95.5,5.2,20.65,465.0,243.03,162.84
2018,6,7,17,0,724.0,91.0,5.1,20.2,415.0,186.72,116.58
2018,6,7,17,15,688.0,85.5,5.0,19.55,363.5,133.88,78.39
2018,6,7,17,30,652.0,80.0,4.9,18.9,312.0,84.54,52.17
2018,6,7,17,45,596.0,74.5,4.8,18.25,261.0,59.33,46.68
2018,6,7,18,0,540.0,69.0,4.7,17.6,210.0,55.29,43.18
2018,6,7,18,15,448.0,60.5,4.45,16.9,161.0,48.59,37.16
2018,6,7,18,30,356.0,52.0,4.2,16.2,112.0,39.59,28.91
2018,6,7,18,45,273.5,41.0,4.0,15.5,78.0,31.13,20.82
2018,6,7,19,0,191.0,30.0,3.8,14.8,44.0,22.71,9.16
2018,6,7,19,15,102.5,17.0,3.8,14.4,24.0,13.38,0.0
2018,6,7,19,30,14.0,4.0,3.8,14.0,4.0,0.0,0.0
2018,6,7,19,45,7.0,2.0,3.8,13.6,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,45,53.5,8.0,2.45,11.15,10.0,6.29,0.0
2018,6,8,5,0,107.0,16.0,2.6,11.5,20.0,12.59,0.0
2018,6,8,5,15,222.5,28.0,2.75,12.2,51.5,21.4,9.69
2018,6,8,5,30,338.0,40.0,2.9,12.9,83.0,32.77,22.65
2018,6,8,5,45,421.0,49.0,3.05,13.55,126.0,39.9,29.6
2018,6,8,6,0,504.0,58.0,3.2,14.2,169.0,47.04,36.27
2018,6,8,6,15,560.5,65.0,3.1,14.9,217.5,52.37,41.11
2018,6,8,6,30,617.0,72.0,3.0,15.6,266.0,57.69,45.76
2018,6,8,6,45,656.5,77.5,2.95,16.25,316.0,86.9,52.72
2018,6,8,7,0,696.0,83.0,2.9,16.9,366.0,136.94,80.71
2018,6,8,7,15,725.0,87.5,2.85,17.65,416.5,188.34,118.78
2018,6,8,7,30,754.0,92.0,2.8,18.4,467.0,245.51,165.71
2018,6,8,7,45,775.5,95.5,2.75,19.15,515.5,298.03,210.64
2018,6,8,8,0,797.0,99.0,2.7,19.9,564.0,351.5,256.29
2018,6,8,8,15,814.0,101.5,2.75,20.6,610.0,403.06,299.9
2018,6,8,8,30,831.0,104.0,2.8,21.3,656.0,454.51,342.26
2018,6,8,8,45,843.5,106.5,2.85,22.0,698.0,502.29,380.67
2018,6,8,9,0,856.0,109.0,2.9,22.7,740.0,549.25,417.24
2018,6,8,9,15,864.5,112.0,2.95,23.4,777.5,592.99,450.3
2018,6,8,9,30,873.0,115.0,3.0,24.1,815.0,634.79,480.97
2018,6,8,9,45,879.0,117.5,3.05,24.75,846.5,672.44,507.91
2018,6,8,10,0,885.0,120.0,3.1,25.4,878.0,707.57,532.38
2018,6,8,10,15,891.0,121.0,3.15,26.0,904.0,738.79,553.68
2018,6,8,10,30,897.0,122.0,3.2,26.6,930.0,767.16,572.58
2018,6,8,10,45,901.5,122.0,3.25,27.2,949.5,790.6,587.77
2018,6,8,11,0,906.0,122.0,3.3,27.8,969.0,810.88,599.95
2018,6,8,11,15,908.5,122.0,3.4,28.2,981.0,826.33,609.45
2018,6,8,11,30,911.0,122.0,3.5,28.6,993.0,838.4,616.74
2018,6,8,11,45,912.0,122.0,3.6,29.0,998.0,845.88,621.01
2018,6,8,12,0,913.0,122.0,3.7,29.4,1003.0,849.93,623.1
2018,6,8,12,15,910.0,123.5,3.85,29.5,1000.0,848.56,622.61
2018,6,8,12,30,907.0,125.0,4.0,29.6,997.0,843.8,619.94
2018,6,8,12,45,901.5,126.5,4.2,29.7,986.0,833.67,613.92
2018,6,8,13,0,896.0,128.0,4.4,29.8,975.0,820.25,605.69
2018,6,8,13,15,893.0,127.0,4.55,29.7,959.0,803.5,595.48
2018,6,8,13,30,890.0,126.0,4.7,29.6,943.0,783.49,582.86
2018,6,8,13,45,885.5,124.5,4.85,29.5,920.0,758.8,566.42
2018,6,8,14,0,881.0,123.0,5.0,29.4,897.0,731.1,547.49
2018,6,8,14,15,875.0,120.5,5.15,29.15,867.5,698.69,525.09
2018,6,8,14,30,869.0,118.0,5.3,28.9,838.0,663.63,500.19
2018,6,8,14,45,862.0,114.5,5.45,28.65,803.0,624.69,471.76
2018,6,8,15,0,855.0,111.0,5.6,28.4,768.0,583.54,440.87
2018,6,8,15,15,842.5,109.5,5.6,28.4,728.0,539.15,405.92
2018,6,8,15,30,830.0,108.0,5.6,28.4,688.0,494.57,369.94
2018,6,8,15,45,817.5,103.5,5.8,27.5,643.5,444.45,330.38
2018,6,8,16,0,805.0,99.0,6.0,26.6,599.0,393.59,288.85
2018,6,8,16,15,790.5,94.0,5.95,25.95,552.5,341.16,244.5
2018,6,8,16,30,776.0,89.0,5.9,25.3,506.0,288.73,199.5
2018,6,8,16,45,755.5,84.0,5.9,24.7,457.5,235.23,154.06
2018,6,8,17,0,735.0,79.0,5.9,24.1,409.0,182.9,111.41
2018,6,8,17,15,707.0,73.5,5.75,23.3,359.5,130.83,74.03
2018,6,8,17,30,679.0,68.0,5.6,22.5,310.0,81.32,48.15
2018,6,8,17,45,639.5,62.0,5.4,21.75,262.0,50.72,38.54
2018,6,8,18,0,600.0,56.0,5.2,21.0,214.0,46.06,34.56
2018,6,8,18,15,524.0,50.0,5.0,20.25,167.0,41.03,30.09
2018,6,8,18,30,448.0,44.0,4.8,19.5,120.0,36.11,25.52
2018,6,8,18,45,345.0,35.0,4.55,18.7,82.5,28.7,18.51
2018,6,8,19,0,242.0,26.0,4.3,17.9,45.0,21.37,8.54
2018,6,8,19,15,138.0,15.5,4.25,17.45,24.5,12.2,0.0
2018,6,8,19,30,34.0,5.0,4.2,17.0,4.0,0.0,0.0
2018,6,8,19,45,17.0,2.5,4.15,16.5,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,4,45,13.0,5.5,3.9,13.6,6.0,4.33,0.0
2018,6,9,5,0,26.0,11.0,4.1,13.8,12.0,8.65,0.0
2018,6,9,5,15,13.0,18.0,4.3,14.05,18.5,14.15,4.46
2018,6,9,5,30,0.0,25.0,4.5,14.3,25.0,19.07,10.74
2018,6,9,5,45,0.0,36.0,4.7,14.6,36.0,27.51,18.58
2018,6,9,6,0,0.0,47.0,4.9,14.9,47.0,35.97,26.34
2018,6,9,6,15,26.5,68.5,4.95,15.1,77.0,51.43,40.23
2018,6,9,6,30,53.0,90.0,5.0,15.3,107.0,66.48,53.6
2018,6,9,6,45,105.0,124.0,5.1,15.5,164.5,92.65,70.7
2018,6,9,7,0,157.0,158.0,5.2,15.7,222.0,129.57,97.31
2018,6,9,7,15,214.0,177.0,5.15,15.8,276.5,164.54,122.89
2018,6,9,7,30,271.0,196.0,5.1,15.9,331.0,206.64,155.52
2018,6,9,7,45,307.0,212.0,5.05,16.05,379.5,246.97,188.37
2018,6,9,8,0,343.0,228.0,5.0,16.2,428.0,290.76,224.37
2018,6,9,8,15,416.0,225.0,5.05,16.5,487.5,341.93,265.58
2018,6,9,8,30,489.0,222.0,5.1,16.8,547.0,395.76,309.04
2018,6,9,8,45,572.5,207.0,5.1,17.15,611.5,454.15,355.81
2018,6,9,9,0,656.0,192.0,5.1,17.5,676.0,514.67,403.87
2018,6,9,9,15,546.0,250.0,5.15,17.95,667.0,526.02,412.89
2018,6,9,9,30,436.0,308.0,5.2,18.4,658.0,529.97,415.16
2018,6,9,9,45,473.5,310.0,5.2,18.85,704.0,574.86,449.12
2018,6,9,10,0,511.0,312.0,5.2,19.3,750.0,620.52,483.0
2018,6,9,10,15,542.5,313.0,5.25,19.85,790.5,661.49,512.85
2018,6,9,10,30,574.0,314.0,5.3,20.4,831.0,702.02,541.97
2018,6,9,10,45,606.0,304.5,5.35,20.9,861.0,732.56,563.8
2018,6,9,11,0,638.0,295.0,5.4,21.4,891.0,763.13,585.44
2018,6,9,11,15,703.0,260.0,5.5,21.7,925.0,797.49,611.1
2018,6,9,11,30,768.0,225.0,5.6,22.0,959.0,829.07,634.65
2018,6,9,11,45,666.5,278.5,5.7,22.35,918.0,797.81,609.67
2018,6,9,12,0,565.0,332.0,5.8,22.7,877.0,763.47,582.54
2018,6,9,12,15,476.0,378.5,5.85,22.7,837.0,729.39,556.3
2018,6,9,12,30,387.0,425.0,5.9,22.7,797.0,684.52,522.21
2018,6,9,12,45,508.5,363.0,5.95,22.75,847.0,735.68,562.12
2018,6,9,13,0,630.0,301.0,6.0,22.8,897.0,771.84,590.67
2018,6,9,13,15,756.5,223.0,6.05,22.8,926.5,795.38,610.34
2018,6,9,13,30,883.0,145.0,6.1,22.8,956.0,792.63,611.37
2018,6,9,13,45,718.5,224.0,6.15,22.8,873.0,734.0,565.4
2018,6,9,14,0,554.0,303.0,6.2,22.8,790.0,660.29,508.67
2018,6,9,14,15,501.0,311.0,6.2,22.7,740.0,611.74,472.29
2018,6,9,14,30,448.0,319.0,6.2,22.6,690.0,564.29,436.28
2018,6,9,14,45,579.5,249.5,6.25,22.5,708.5,571.11,442.65
2018,6,9,15,0,711.0,180.0,6.3,22.4,727.0,564.1,437.38
2018,6,9,15,15,638.5,195.0,6.3,22.4,666.5,505.89,391.24
2018,6,9,15,30,566.0,210.0,6.3,22.4,606.0,447.93,345.09
2018,6,9,15,45,563.5,193.0,6.35,22.0,565.5,403.37,308.97
2018,6,9,16,0,561.0,176.0,6.4,21.6,525.0,361.58,274.0
2018,6,9,16,15,621.0,142.0,6.35,21.2,500.0,322.25,238.6
2018,6,9,16,30,681.0,108.0,6.3,20.8,475.0,275.33,195.65
2018,6,9,16,45,665.5,99.0,6.25,20.4,429.0,224.4,151.62
2018,6,9,17,0,650.0,90.0,6.2,20.0,383.0,174.32,109.96
2018,6,9,17,15,572.0,93.0,6.05,19.45,328.0,127.92,78.13
2018,6,9,17,30,494.0,96.0,5.9,18.9,273.0,89.8,59.63
2018,6,9,17,45,395.0,91.5,5.75,18.4,219.0,66.6,53.02
2018,6,9,18,0,296.0,87.0,5.6,17.9,165.0,62.74,49.67
2018,6,9,18,15,256.0,71.5,5.35,17.3,129.0,52.19,40.27
2018,6,9,18,30,216.0,56.0,5.1,16.7,93.0,41.37,30.43
2018,6,9,18,45,179.5,42.0,4.85,16.15,66.0,31.36,21.03
2018,6,9,19,0,143.0,28.0,4.6,15.6,39.0,21.12,8.86
2018,6,9,19,15,80.0,16.0,4.4,15.25,21.5,12.59,0.0
2018,6,9,19,30,17.0,4.0,4.2,14.9,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,14.6,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,4,45,21.5,7.0,2.6,10.55,8.0,5.51,0.0
2018,6,10,5,0,43.0,14.0,2.8,10.9,16.0,11.02,0.0
2018,6,10,5,15,133.0,27.5,2.9,11.5,42.5,20.73,9.37
2018,6,10,5,30,223.0,41.0,3.0,12.1,69.0,30.88,21.11
2018,6,10,5,45,282.0,53.5,3.15,12.7,105.0,40.11,29.91
2018,6,10,6,0,341.0,66.0,3.3,13.3,141.0,49.23,38.35
2018,6,10,6,15,421.5,75.0,3.4,14.05,191.5,56.13,44.6
2018,6,10,6,30,502.0,84.0,3.5,14.8,242.0,65.08,52.46
2018,6,10,6,45,587.5,86.0,3.6,15.6,302.0,88.12,56.25
2018,6,10,7,0,673.0,88.0,3.7,16.4,362.0,136.32,81.62
2018,6,10,7,15,708.0,91.5,3.75,17.15,413.5,186.58,118.43
2018,6,10,7,30,743.0,95.0,3.8,17.9,465.0,243.39,164.89
2018,6,10,7,45,767.5,98.0,3.85,18.6,514.5,295.67,209.82
2018,6,10,8,0,792.0,101.0,3.9,19.3,564.0,349.23,255.95
2018,6,10,8,15,810.5,104.0,3.85,19.9,611.0,401.49,300.55
2018,6,10,8,30,829.0,107.0,3.8,20.5,658.0,453.81,344.05
2018,6,10,8,45,842.0,110.0,3.75,21.15,700.5,503.29,384.1
2018,6,10,9,0,855.0,113.0,3.7,21.8,743.0,549.59,420.52
2018,6,10,9,15,867.0,113.5,3.7,22.3,781.0,593.23,454.21
2018,6,10,9,30,879.0,114.0,3.7,22.8,819.0,635.2,485.71
2018,6,10,9,45,889.0,114.0,3.65,23.3,852.0,673.58,513.62
2018,6,10,10,0,899.0,114.0,3.6,23.8,885.0,709.7,539.17
2018,6,10,10,15,905.5,114.5,3.6,24.2,911.0,741.3,561.3
2018,6,10,10,30,912.0,115.0,3.6,24.6,937.0,770.05,580.98
2018,6,10,10,45,916.5,115.0,3.55,25.05,956.5,793.89,596.56
2018,6,10,11,0,921.0,115.0,3.5,25.5,976.0,814.52,608.86
2018,6,10,11,15,925.5,114.0,3.5,25.8,989.0,831.01,618.92
2018,6,10,11,30,930.0,113.0,3.5,26.1,1002.0,844.14,626.72
2018,6,10,11,45,934.0,110.5,3.55,26.35,1007.5,852.2,631.55
2018,6,10,12,0,938.0,108.0,3.6,26.6,1013.0,856.78,634.14
2018,6,10,12,15,937.5,107.0,3.7,26.8,1010.5,855.48,633.23
2018,6,10,12,30,937.0,106.0,3.8,27.0,1008.0,850.66,630.05
2018,6,10,12,45,935.5,105.0,3.9,27.2,998.0,841.51,624.04
2018,6,10,13,0,934.0,104.0,4.0,27.4,988.0,828.86,615.7
2018,6,10,13,15,931.0,103.0,4.1,27.4,971.5,811.55,604.72
2018,6,10,13,30,928.0,102.0,4.2,27.4,955.0,790.86,591.41
2018,6,10,13,45,923.5,100.0,4.3,27.4,931.0,764.92,573.81
2018,6,10,14,0,919.0,98.0,4.4,27.4,907.0,735.85,553.34
2018,6,10,14,15,913.5,96.5,4.5,27.2,877.5,703.55,530.57
2018,6,10,14,30,908.0,95.0,4.6,27.0,848.0,668.47,505.44
2018,6,10,14,45,900.0,93.0,4.7,26.8,813.0,628.87,476.34
2018,6,10,15,0,892.0,91.0,4.8,26.6,778.0,587.06,444.76
2018,6,10,15,15,880.5,89.5,4.8,26.6,737.5,541.84,409.14
2018,6,10,15,30,869.0,88.0,4.8,26.6,697.0,495.15,371.47
2018,6,10,15,45,856.5,85.0,4.95,25.9,652.5,445.53,331.78
2018,6,10,16,0,844.0,82.0,5.1,25.2,608.0,395.04,290.02
2018,6,10,16,15,827.5,79.0,5.15,24.65,561.0,342.61,245.41
2018,6,10,16,30,811.0,76.0,5.2,24.1,514.0,290.22,200.16
2018,6,10,16,45,788.5,73.0,5.2,23.55,465.0,233.58,151.96
2018,6,10,17,0,766.0,70.0,5.2,23.0,416.0,180.91,108.84
2018,6,10,17,15,735.0,66.5,5.15,22.3,366.0,128.52,71.22
2018,6,10,17,30,704.0,63.0,5.1,21.6,316.0,78.94,45.61
2018,6,10,17,45,661.0,58.5,5.05,20.9,267.0,52.42,40.17
2018,6,10,18,0,618.0,54.0,5.0,20.2,218.0,44.76,33.56
2018,6,10,18,15,554.0,48.0,4.8,19.4,172.0,39.75,29.1
2018,6,10,18,30,490.0,42.0,4.6,18.6,126.0,34.79,24.52
2018,6,10,18,45,389.5,34.5,4.4,17.8,88.0,28.49,18.49
2018,6,10,19,0,289.0,27.0,4.2,17.0,50.0,22.34,9.95
2018,6,10,19,15,163.0,16.0,4.15,16.55,27.5,12.59,0.0
2018,6,10,19,30,37.0,5.0,4.1,16.1,5.0,3.93,0.0
2018,6,10,19,45,18.5,2.5,4.0,15.65,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,11,4,45,68.5,8.0,2.0,11.95,10.5,6.29,0.0
2018,6,11,5,0,137.0,16.0,2.2,12.3,21.0,12.59,0.0
2018,6,11,5,15,262.5,26.5,2.2,12.9,53.5,21.8,10.1
2018,6,11,5,30,388.0,37.0,2.2,13.5,86.0,30.53,20.69
2018,6,11,5,45,464.5,44.0,2.25,14.1,128.0,36.19,26.29
2018,6,11,6,0,541.0,51.0,2.3,14.7,170.0,41.93,31.68
2018,6,11,6,15,598.0,56.0,2.2,15.65,218.5,46.02,35.37
2018,6,11,6,30,655.0,61.0,2.1,16.6,267.0,54.32,42.6
2018,6,11,6,45,692.5,65.5,2.0,17.6,317.0,81.13,48.08
2018,6,11,7,0,730.0,70.0,1.9,18.6,367.0,131.53,74.7
2018,6,11,7,15,757.5,73.0,2.0,19.55,417.0,182.7,111.69
2018,6,11,7,30,785.0,76.0,2.1,20.5,467.0,236.0,154.99
2018,6,11,7,45,805.5,79.0,2.2,21.5,515.5,289.23,200.14
2018,6,11,8,0,826.0,82.0,2.3,22.5,564.0,345.2,247.37
2018,6,11,8,15,842.5,83.5,2.35,23.15,610.0,396.28,290.41
2018,6,11,8,30,859.0,85.0,2.4,23.8,656.0,447.1,332.12
2018,6,11,8,45,871.5,87.0,2.4,24.5,698.5,495.92,370.91
2018,6,11,9,0,884.0,89.0,2.4,25.2,741.0,543.59,407.53
2018,6,11,9,15,885.5,95.5,2.4,25.85,777.0,587.53,440.25
2018,6,11,9,30,887.0,102.0,2.4,26.5,813.0,628.93,470.06
2018,6,11,9,45,884.5,109.5,2.4,27.15,843.0,665.89,495.8
2018,6,11,10,0,882.0,117.0,2.4,27.8,873.0,699.69,518.58
2018,6,11,10,15,889.0,117.5,2.4,28.25,899.5,731.16,539.77
2018,6,11,10,30,896.0,118.0,2.4,28.7,926.0,759.86,558.61
2018,6,11,10,45,902.0,118.5,2.45,29.2,947.0,784.9,574.83
2018,6,11,11,0,908.0,119.0,2.5,29.7,968.0,806.83,588.17
2018,6,11,11,15,911.0,119.5,2.55,30.05,981.0,823.21,597.99
2018,6,11,11,30,914.0,120.0,2.6,30.4,994.0,836.23,605.66
2018,6,11,11,45,915.5,120.0,2.65,30.75,1000.0,844.25,610.13
2018,6,11,12,0,917.0,120.0,2.7,31.1,1006.0,848.86,612.47
2018,6,11,12,15,918.5,118.5,2.75,31.35,1004.5,848.83,612.12
2018,6,11,12,30,920.0,117.0,2.8,31.6,1003.0,845.37,609.65
2018,6,11,12,45,922.0,115.0,2.85,31.85,995.5,838.41,604.99
2018,6,11,13,0,924.0,113.0,2.9,32.1,988.0,827.92,598.1
2018,6,11,13,15,921.0,112.5,3.0,32.25,972.0,811.28,587.75
2018,6,11,13,30,918.0,112.0,3.1,32.4,956.0,791.29,575.19
2018,6,11,13,45,914.0,111.0,3.15,32.5,933.5,766.88,558.61
2018,6,11,14,0,910.0,110.0,3.2,32.6,911.0,739.35,539.61
2018,6,11,14,15,904.5,108.0,3.3,32.6,882.0,706.98,517.37
2018,6,11,14,30,899.0,106.0,3.4,32.6,853.0,671.85,492.71
2018,6,11,14,45,890.5,104.0,3.45,32.55,817.5,632.33,464.29
2018,6,11,15,0,882.0,102.0,3.5,32.5,782.0,590.65,433.59
2018,6,11,15,15,870.5,100.0,3.5,32.5,741.5,545.45,399.35
2018,6,11,15,30,859.0,98.0,3.5,32.5,701.0,498.78,363.12
2018,6,11,15,45,846.0,95.5,3.6,32.1,657.0,449.83,324.91
2018,6,11,16,0,833.0,93.0,3.7,31.7,613.0,399.09,284.17
2018,6,11,16,15,815.5,89.5,3.7,31.25,565.5,345.71,240.44
2018,6,11,16,30,798.0,86.0,3.7,30.8,518.0,292.55,196.21
2018,6,11,16,45,774.5,82.5,3.7,30.3,468.5,238.57,151.78
2018,6,11,17,0,751.0,79.0,3.7,29.8,419.0,186.03,110.23
2018,6,11,17,15,718.0,75.5,3.7,28.9,369.0,134.2,74.31
2018,6,11,17,30,685.0,72.0,3.7,28.0,319.0,81.0,46.23
2018,6,11,17,45,638.5,66.5,3.7,27.05,269.0,53.95,40.4
2018,6,11,18,0,592.0,61.0,3.7,26.1,219.0,49.7,36.91
2018,6,11,18,15,523.5,54.5,3.75,24.9,173.0,44.48,32.44
2018,6,11,18,30,455.0,48.0,3.8,23.7,127.0,39.33,27.82
2018,6,11,18,45,351.0,39.0,3.9,22.45,88.5,31.99,21.03
2018,6,11,19,0,247.0,30.0,4.0,21.2,50.0,24.76,11.67
2018,6,11,19,15,137.0,17.5,4.1,20.45,27.5,13.77,0.0
2018,6,11,19,30,27.0,5.0,4.2,19.7,5.0,3.93,0.0
2018,6,11,19,45,13.5,2.5,4.25,18.9,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,17.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
