Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,4,45,78.0,8.0,2.0,14.25,11.0,6.29,0.0
2018,6,12,5,0,156.0,16.0,2.2,14.7,22.0,12.59,0.0
2018,6,12,5,15,288.0,25.5,2.3,15.4,55.0,21.04,9.42
2018,6,12,5,30,420.0,35.0,2.4,16.1,88.0,29.05,19.18
2018,6,12,5,45,500.5,41.5,2.5,16.85,132.0,34.46,24.47
2018,6,12,6,0,581.0,48.0,2.6,17.6,176.0,39.99,29.58
2018,6,12,6,15,633.0,53.0,2.5,18.45,224.5,47.84,36.54
2018,6,12,6,30,685.0,58.0,2.4,19.3,273.0,52.35,40.4
2018,6,12,6,45,721.5,61.5,2.3,20.15,323.5,78.39,45.15
2018,6,12,7,0,758.0,65.0,2.2,21.0,374.0,129.48,71.39
2018,6,12,7,15,784.5,68.0,2.2,22.2,424.5,181.98,108.84
2018,6,12,7,30,811.0,71.0,2.2,23.4,475.0,236.47,152.55
2018,6,12,7,45,831.0,73.5,2.2,24.65,524.0,293.23,199.81
2018,6,12,8,0,851.0,76.0,2.2,25.9,573.0,347.31,244.8
2018,6,12,8,15,866.0,78.5,2.25,26.75,619.5,399.86,288.27
2018,6,12,8,30,881.0,81.0,2.3,27.6,666.0,451.99,330.16
2018,6,12,8,45,893.0,83.0,2.4,28.5,709.0,501.58,368.91
2018,6,12,9,0,905.0,85.0,2.5,29.4,752.0,549.94,405.44
2018,6,12,9,15,914.5,86.0,2.6,30.05,790.0,594.53,438.57
2018,6,12,9,30,924.0,87.0,2.7,30.7,828.0,637.19,469.35
2018,6,12,9,45,931.0,88.0,2.85,31.35,860.5,676.08,496.88
2018,6,12,10,0,938.0,89.0,3.0,32.0,893.0,712.42,521.99
2018,6,12,10,15,943.0,90.5,3.05,32.45,920.0,745.05,544.0
2018,6,12,10,30,948.0,92.0,3.1,32.9,947.0,774.64,563.51
2018,6,12,10,45,952.0,92.0,3.2,33.35,966.5,799.01,578.86
2018,6,12,11,0,956.0,92.0,3.3,33.8,986.0,820.03,591.6
2018,6,12,11,15,958.0,93.0,3.4,34.0,999.0,836.92,602.25
2018,6,12,11,30,960.0,94.0,3.5,34.2,1012.0,850.24,610.62
2018,6,12,11,45,961.0,94.0,3.6,34.4,1017.5,858.31,615.63
2018,6,12,12,0,962.0,94.0,3.7,34.6,1023.0,862.76,618.39
2018,6,12,12,15,959.5,96.0,3.8,34.55,1021.0,862.48,618.79
2018,6,12,12,30,957.0,98.0,3.9,34.5,1019.0,858.6,616.92
2018,6,12,12,45,953.0,99.5,4.05,34.5,1009.5,849.52,611.82
2018,6,12,13,0,949.0,101.0,4.2,34.5,1000.0,836.92,604.44
2018,6,12,13,15,946.0,100.0,4.25,34.35,983.5,819.5,593.84
2018,6,12,13,30,943.0,99.0,4.3,34.2,967.0,798.63,580.96
2018,6,12,13,45,938.5,98.0,4.4,34.1,943.5,773.31,564.56
2018,6,12,14,0,934.0,97.0,4.5,34.0,920.0,744.82,545.24
2018,6,12,14,15,928.0,96.0,4.55,33.75,890.5,712.29,522.9
2018,6,12,14,30,922.0,95.0,4.6,33.5,861.0,676.97,498.09
2018,6,12,14,45,914.0,93.5,4.65,33.25,826.0,637.41,469.69
2018,6,12,15,0,906.0,92.0,4.7,33.0,791.0,595.59,438.96
2018,6,12,15,15,895.5,90.0,4.7,33.0,750.5,549.99,404.07
2018,6,12,15,30,885.0,88.0,4.7,33.0,710.0,502.78,367.07
2018,6,12,15,45,872.5,86.0,4.65,32.25,666.0,453.35,328.36
2018,6,12,16,0,860.0,84.0,4.6,31.5,622.0,402.99,287.72
2018,6,12,16,15,845.0,81.0,4.55,30.9,575.0,350.29,244.12
2018,6,12,16,30,830.0,78.0,4.5,30.3,528.0,297.44,199.72
2018,6,12,16,45,807.5,75.0,4.5,29.75,478.0,239.84,152.09
2018,6,12,17,0,785.0,72.0,4.5,29.2,428.0,186.13,109.28
2018,6,12,17,15,755.5,68.0,4.4,28.2,377.5,132.43,71.66
2018,6,12,17,30,726.0,64.0,4.3,27.2,327.0,81.35,45.7
2018,6,12,17,45,682.5,60.0,4.25,26.25,277.0,53.89,40.5
2018,6,12,18,0,639.0,56.0,4.2,25.3,227.0,46.48,34.29
2018,6,12,18,15,575.0,50.0,4.15,24.15,180.0,41.47,29.98
2018,6,12,18,30,511.0,44.0,4.1,23.0,133.0,36.52,25.53
2018,6,12,18,45,408.5,36.5,4.05,21.85,93.5,30.21,19.63
2018,6,12,19,0,306.0,29.0,4.0,20.7,54.0,24.07,11.5
2018,6,12,19,15,173.5,17.0,4.05,20.0,29.5,13.38,0.0
2018,6,12,19,30,41.0,5.0,4.1,19.3,5.0,3.93,0.0
2018,6,12,19,45,20.5,2.5,4.15,18.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,3.2,12.8,11.0,6.29,0.0
2018,6,13,5,0,147.0,16.0,3.3,13.0,22.0,12.59,0.0
2018,6,13,5,15,281.5,26.5,3.25,13.65,56.0,21.87,10.1
2018,6,13,5,30,416.0,37.0,3.2,14.3,90.0,30.68,20.73
2018,6,13,5,45,499.5,43.5,3.2,14.95,134.0,36.04,26.06
2018,6,13,6,0,583.0,50.0,3.2,15.6,178.0,41.55,31.21
2018,6,13,6,15,636.5,54.5,3.1,16.45,227.0,49.11,37.96
2018,6,13,6,30,690.0,59.0,3.0,17.3,276.0,53.2,41.49
2018,6,13,6,45,727.5,63.0,2.85,18.2,327.5,78.93,46.3
2018,6,13,7,0,765.0,67.0,2.7,19.1,379.0,130.83,72.97
2018,6,13,7,15,792.0,70.0,2.65,19.85,430.0,183.81,111.1
2018,6,13,7,30,819.0,73.0,2.6,20.6,481.0,238.83,155.87
2018,6,13,7,45,839.0,76.0,2.5,21.4,530.5,296.42,204.67
2018,6,13,8,0,859.0,79.0,2.4,22.2,580.0,351.35,251.33
2018,6,13,8,15,874.0,81.5,2.35,23.1,627.0,404.33,295.62
2018,6,13,8,30,889.0,84.0,2.3,24.0,674.0,456.88,338.18
2018,6,13,8,45,901.0,85.5,2.3,24.9,717.0,506.44,377.19
2018,6,13,9,0,913.0,87.0,2.3,25.8,760.0,554.74,413.85
2018,6,13,9,15,917.5,90.5,2.25,26.6,796.5,599.05,446.28
2018,6,13,9,30,922.0,94.0,2.2,27.4,833.0,641.01,475.83
2018,6,13,9,45,924.5,98.0,2.2,28.2,864.5,679.57,502.23
2018,6,13,10,0,927.0,102.0,2.2,29.0,896.0,715.26,525.83
2018,6,13,10,15,932.5,103.0,2.25,29.65,923.0,747.49,547.12
2018,6,13,10,30,938.0,104.0,2.3,30.3,950.0,776.74,565.95
2018,6,13,10,45,942.0,104.5,2.35,30.95,970.0,801.32,581.09
2018,6,13,11,0,946.0,105.0,2.4,31.6,990.0,822.6,593.24
2018,6,13,11,15,948.5,105.5,2.5,32.1,1003.0,839.29,603.1
2018,6,13,11,30,951.0,106.0,2.6,32.6,1016.0,852.47,610.73
2018,6,13,11,45,951.5,106.5,2.7,33.05,1021.5,860.51,615.22
2018,6,13,12,0,952.0,107.0,2.8,33.5,1027.0,864.97,617.48
2018,6,13,12,15,948.0,109.0,2.95,33.75,1023.5,863.49,616.82
2018,6,13,12,30,944.0,111.0,3.1,34.0,1020.0,858.47,613.93
2018,6,13,12,45,939.0,112.5,3.3,34.25,1009.5,848.74,608.3
2018,6,13,13,0,934.0,114.0,3.5,34.5,999.0,835.58,600.41
2018,6,13,13,15,930.5,113.5,3.7,34.4,982.5,818.52,590.78
2018,6,13,13,30,927.0,113.0,3.9,34.3,966.0,798.1,578.82
2018,6,13,13,45,922.5,112.0,4.15,34.2,943.0,773.24,563.0
2018,6,13,14,0,918.0,111.0,4.4,34.1,920.0,745.26,544.6
2018,6,13,14,15,910.5,109.5,4.6,33.7,889.5,711.85,522.46
2018,6,13,14,30,903.0,108.0,4.8,33.3,859.0,675.79,498.05
2018,6,13,14,45,893.0,106.5,5.0,32.95,823.0,635.76,470.0
2018,6,13,15,0,883.0,105.0,5.2,32.6,787.0,593.66,439.52
2018,6,13,15,15,871.5,103.0,5.2,32.6,746.5,548.52,404.77
2018,6,13,15,30,860.0,101.0,5.2,32.6,706.0,501.89,368.04
2018,6,13,15,45,845.5,98.5,5.45,31.3,661.5,452.33,330.33
2018,6,13,16,0,831.0,96.0,5.7,30.0,617.0,401.23,289.89
2018,6,13,16,15,814.0,92.5,5.75,29.15,569.5,348.16,246.0
2018,6,13,16,30,797.0,89.0,5.8,28.3,522.0,295.26,201.46
2018,6,13,16,45,773.5,85.5,5.8,27.45,472.5,241.37,156.48
2018,6,13,17,0,750.0,82.0,5.8,26.6,423.0,188.9,114.36
2018,6,13,17,15,718.5,77.0,5.75,25.65,372.5,136.11,76.88
2018,6,13,17,30,687.0,72.0,5.7,24.7,322.0,81.79,47.2
2018,6,13,17,45,643.0,67.0,5.6,23.7,272.5,54.35,41.35
2018,6,13,18,0,599.0,62.0,5.5,22.7,223.0,50.51,38.16
2018,6,13,18,15,534.0,55.5,5.4,21.75,177.0,45.33,33.64
2018,6,13,18,30,469.0,49.0,5.3,20.8,131.0,40.21,28.95
2018,6,13,18,45,365.0,39.5,5.2,19.9,91.5,32.44,21.71
2018,6,13,19,0,261.0,30.0,5.1,19.0,52.0,24.76,12.33
2018,6,13,19,15,147.5,17.5,5.05,18.35,28.5,13.77,0.0
2018,6,13,19,30,34.0,5.0,5.0,17.7,5.0,3.93,0.0
2018,6,13,19,45,17.0,2.5,5.0,17.1,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,56.0,8.5,4.15,12.45,10.5,6.69,0.0
2018,6,14,5,0,112.0,17.0,4.2,12.6,21.0,13.38,0.0
2018,6,14,5,15,234.5,28.5,4.2,13.1,53.0,23.42,11.23
2018,6,14,5,30,357.0,40.0,4.2,13.6,85.0,32.86,22.66
2018,6,14,5,45,442.5,48.0,4.25,14.1,128.5,39.24,28.95
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,45.7,35.0
2018,6,14,6,15,585.0,62.0,4.25,15.1,220.5,50.38,39.3
2018,6,14,6,30,642.0,68.0,4.2,15.6,269.0,55.09,43.45
2018,6,14,6,45,682.0,72.5,4.15,16.1,320.0,79.08,48.17
2018,6,14,7,0,722.0,77.0,4.1,16.6,371.0,133.55,77.91
2018,6,14,7,15,751.5,80.5,4.0,17.1,421.5,184.94,115.2
2018,6,14,7,30,781.0,84.0,3.9,17.6,472.0,238.72,159.46
2018,6,14,7,45,803.5,86.5,3.85,18.1,521.5,291.89,205.53
2018,6,14,8,0,826.0,89.0,3.8,18.6,571.0,346.06,252.69
2018,6,14,8,15,843.0,91.5,3.75,19.15,618.0,399.96,299.04
2018,6,14,8,30,860.0,94.0,3.7,19.7,665.0,451.9,342.72
2018,6,14,8,45,874.0,96.0,3.6,20.25,708.5,501.54,383.3
2018,6,14,9,0,888.0,98.0,3.5,20.8,752.0,550.15,421.77
2018,6,14,9,15,900.5,99.0,3.55,21.4,792.0,595.79,457.1
2018,6,14,9,30,913.0,100.0,3.6,22.0,832.0,639.76,490.16
2018,6,14,9,45,923.0,99.5,3.6,22.55,865.0,678.94,518.85
2018,6,14,10,0,933.0,99.0,3.6,23.1,898.0,715.79,545.11
2018,6,14,10,15,938.5,100.0,3.7,23.55,925.0,748.23,568.19
2018,6,14,10,30,944.0,101.0,3.8,24.0,952.0,777.67,588.73
2018,6,14,10,45,948.0,102.0,3.95,24.4,972.5,802.86,605.99
2018,6,14,11,0,952.0,103.0,4.1,24.8,993.0,824.72,620.2
2018,6,14,11,15,954.5,103.0,4.25,25.1,1006.0,841.13,630.91
2018,6,14,11,30,957.0,103.0,4.4,25.4,1019.0,854.01,639.27
2018,6,14,11,45,958.5,102.5,4.5,25.65,1024.5,862.11,644.3
2018,6,14,12,0,960.0,102.0,4.6,25.9,1030.0,866.63,647.26
2018,6,14,12,15,958.0,103.5,4.75,25.95,1028.0,866.41,647.9
2018,6,14,12,30,956.0,105.0,4.9,26.0,1026.0,862.6,646.16
2018,6,14,12,45,951.5,106.5,5.05,26.05,1016.0,853.25,640.65
2018,6,14,13,0,947.0,108.0,5.2,26.1,1006.0,840.39,632.74
2018,6,14,13,15,943.0,107.0,5.3,25.95,988.5,822.38,621.48
2018,6,14,13,30,939.0,106.0,5.4,25.8,971.0,800.96,607.81
2018,6,14,13,45,934.5,105.0,5.5,25.65,948.0,775.88,590.69
2018,6,14,14,0,930.0,104.0,5.6,25.5,925.0,747.63,570.72
2018,6,14,14,15,924.0,103.0,5.6,25.2,895.5,715.34,547.36
2018,6,14,14,30,918.0,102.0,5.6,24.9,866.0,680.27,521.46
2018,6,14,14,45,910.0,100.0,5.6,24.65,830.5,640.54,491.43
2018,6,14,15,0,902.0,98.0,5.6,24.4,795.0,598.54,458.96
2018,6,14,15,15,891.5,96.0,5.6,24.4,754.5,553.2,422.68
2018,6,14,15,30,881.0,94.0,5.6,24.4,714.0,506.24,384.25
2018,6,14,15,45,867.5,91.0,5.5,23.6,669.0,455.79,343.13
2018,6,14,16,0,854.0,88.0,5.4,22.8,624.0,404.51,300.14
2018,6,14,16,15,837.0,85.5,5.3,22.4,576.5,351.92,254.71
2018,6,14,16,30,820.0,83.0,5.2,22.0,529.0,296.89,206.81
2018,6,14,16,45,797.0,79.5,5.1,21.55,479.0,241.95,159.52
2018,6,14,17,0,774.0,76.0,5.0,21.1,429.0,188.34,115.26
2018,6,14,17,15,742.0,72.0,4.95,20.55,378.0,134.99,76.49
2018,6,14,17,30,710.0,68.0,4.9,20.0,327.0,84.56,49.74
2018,6,14,17,45,666.0,63.5,4.8,19.4,277.0,52.12,40.15
2018,6,14,18,0,622.0,59.0,4.7,18.8,227.0,48.52,37.06
2018,6,14,18,15,555.0,53.0,4.55,18.15,180.0,43.58,32.65
2018,6,14,18,30,488.0,47.0,4.4,17.5,133.0,38.72,28.11
2018,6,14,18,45,385.5,38.5,4.25,16.9,93.5,31.71,21.43
2018,6,14,19,0,283.0,30.0,4.1,16.3,54.0,24.81,12.77
2018,6,14,19,15,159.5,18.0,4.05,15.9,30.0,14.16,0.0
2018,6,14,19,30,36.0,6.0,4.0,15.5,6.0,4.72,0.0
2018,6,14,19,45,18.0,3.0,4.0,15.1,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.5,3.85,12.45,10.5,6.69,0.0
2018,6,15,5,0,105.0,17.0,4.0,12.7,21.0,13.38,0.0
2018,6,15,5,15,224.5,29.0,4.15,13.15,52.5,22.13,10.26
2018,6,15,5,30,344.0,41.0,4.3,13.6,84.0,33.64,23.31
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,39.96,29.58
2018,6,15,6,0,516.0,57.0,4.6,14.6,170.0,46.37,35.6
2018,6,15,6,15,572.0,62.5,4.6,15.15,217.5,50.61,39.49
2018,6,15,6,30,628.0,68.0,4.6,15.7,265.0,54.91,43.26
2018,6,15,6,45,668.0,72.5,4.65,16.3,315.0,77.69,47.65
2018,6,15,7,0,708.0,77.0,4.7,16.9,365.0,131.3,76.7
2018,6,15,7,15,736.0,80.5,4.75,17.35,414.5,181.62,113.18
2018,6,15,7,30,764.0,84.0,4.8,17.8,464.0,234.18,156.58
2018,6,15,7,45,785.5,87.0,4.85,18.3,512.5,286.54,202.15
2018,6,15,8,0,807.0,90.0,4.9,18.8,561.0,339.84,248.88
2018,6,15,8,15,823.5,93.0,4.9,19.25,607.0,391.92,294.25
2018,6,15,8,30,840.0,96.0,4.9,19.7,653.0,444.13,338.7
2018,6,15,8,45,851.5,98.0,4.95,20.15,694.5,491.67,378.55
2018,6,15,9,0,863.0,100.0,5.0,20.6,736.0,538.0,416.36
2018,6,15,9,15,869.0,104.5,5.05,20.95,773.0,581.91,451.44
2018,6,15,9,30,875.0,109.0,5.1,21.3,810.0,623.7,484.0
2018,6,15,9,45,882.5,110.5,5.1,21.65,842.5,661.66,512.84
2018,6,15,10,0,890.0,112.0,5.1,22.0,875.0,697.22,539.24
2018,6,15,10,15,896.5,113.0,5.15,22.25,901.5,729.09,562.83
2018,6,15,10,30,903.0,114.0,5.2,22.5,928.0,758.16,584.0
2018,6,15,10,45,907.5,114.5,5.3,22.7,948.0,782.38,601.72
2018,6,15,11,0,912.0,115.0,5.4,22.9,968.0,803.42,616.39
2018,6,15,11,15,915.5,115.0,5.45,22.95,981.0,820.01,627.85
2018,6,15,11,30,919.0,115.0,5.5,23.0,994.0,833.24,637.0
2018,6,15,11,45,921.0,114.5,5.6,23.05,1000.0,841.48,642.94
2018,6,15,12,0,923.0,114.0,5.7,23.1,1006.0,846.29,646.56
2018,6,15,12,15,922.0,114.5,5.8,22.95,1004.5,846.07,647.24
2018,6,15,12,30,921.0,115.0,5.9,22.8,1003.0,842.42,645.58
2018,6,15,12,45,918.0,116.5,6.0,22.7,994.5,834.57,640.87
2018,6,15,13,0,915.0,118.0,6.1,22.6,986.0,823.31,633.79
2018,6,15,13,15,912.5,116.5,6.15,22.35,970.0,806.62,623.01
2018,6,15,13,30,910.0,115.0,6.2,22.1,954.0,786.59,609.69
2018,6,15,13,45,906.5,113.0,6.3,21.9,931.0,762.14,592.34
2018,6,15,14,0,903.0,111.0,6.4,21.7,908.0,734.56,572.35
2018,6,15,14,15,897.5,109.5,6.4,21.35,879.5,703.05,549.04
2018,6,15,14,30,892.0,108.0,6.4,21.0,851.0,668.8,523.16
2018,6,15,14,45,885.5,105.5,6.4,20.6,817.0,630.54,493.77
2018,6,15,15,0,879.0,103.0,6.4,20.2,783.0,589.97,461.84
2018,6,15,15,15,867.5,101.0,6.4,20.2,742.5,545.1,425.07
2018,6,15,15,30,856.0,99.0,6.4,20.2,702.0,498.76,386.26
2018,6,15,15,45,843.5,96.0,6.25,19.45,658.5,449.93,345.41
2018,6,15,16,0,831.0,93.0,6.1,18.7,615.0,399.25,301.96
2018,6,15,16,15,816.0,88.5,6.0,18.35,568.0,346.1,255.21
2018,6,15,16,30,801.0,84.0,5.9,18.0,521.0,292.92,207.88
2018,6,15,16,45,780.0,80.5,5.75,17.65,472.5,239.46,160.85
2018,6,15,17,0,759.0,77.0,5.6,17.3,424.0,187.14,116.76
2018,6,15,17,15,727.0,73.0,5.45,16.9,373.5,134.65,77.9
2018,6,15,17,30,695.0,69.0,5.3,16.5,323.0,85.1,51.02
2018,6,15,17,45,650.5,64.0,5.15,16.1,273.5,52.26,40.84
2018,6,15,18,0,606.0,59.0,5.0,15.7,224.0,48.32,37.38
2018,6,15,18,15,537.0,53.5,4.8,15.2,177.5,43.78,33.25
2018,6,15,18,30,468.0,48.0,4.6,14.7,131.0,39.36,29.03
2018,6,15,18,45,361.5,39.5,4.4,14.25,92.0,32.39,22.3
2018,6,15,19,0,255.0,31.0,4.2,13.8,53.0,25.55,13.69
2018,6,15,19,15,142.5,18.5,4.1,13.55,29.5,14.56,0.0
2018,6,15,19,30,30.0,6.0,4.0,13.3,6.0,4.72,0.0
2018,6,15,19,45,15.0,3.0,3.9,13.0,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,45.0,8.5,1.9,12.55,10.0,6.69,0.0
2018,6,16,5,0,90.0,17.0,2.1,12.8,20.0,13.38,0.0
2018,6,16,5,15,204.5,30.0,2.2,13.25,51.5,22.78,10.69
2018,6,16,5,30,319.0,43.0,2.3,13.7,83.0,32.81,22.61
2018,6,16,5,45,408.0,51.0,2.4,14.1,125.5,41.43,30.89
2018,6,16,6,0,497.0,59.0,2.5,14.5,168.0,47.77,36.87
2018,6,16,6,15,556.0,65.0,2.5,15.0,216.0,52.33,41.05
2018,6,16,6,30,615.0,71.0,2.5,15.5,264.0,56.93,45.11
2018,6,16,6,45,658.0,75.5,2.5,16.0,314.5,78.69,49.12
2018,6,16,7,0,701.0,80.0,2.5,16.5,365.0,127.93,74.29
2018,6,16,7,15,730.5,84.5,2.45,17.1,415.5,183.13,114.39
2018,6,16,7,30,760.0,89.0,2.4,17.7,466.0,236.53,157.8
2018,6,16,7,45,783.0,91.0,2.4,18.3,514.5,288.29,202.12
2018,6,16,8,0,806.0,93.0,2.4,18.9,563.0,341.13,247.57
2018,6,16,8,15,823.0,96.0,2.45,19.55,609.5,393.38,292.04
2018,6,16,8,30,840.0,99.0,2.5,20.2,656.0,445.69,335.41
2018,6,16,8,45,853.5,100.5,2.5,20.85,698.5,493.79,374.29
2018,6,16,9,0,867.0,102.0,2.5,21.5,741.0,540.85,411.13
2018,6,16,9,15,875.5,105.5,2.6,22.1,779.0,585.51,445.42
2018,6,16,9,30,884.0,109.0,2.7,22.7,817.0,628.24,477.32
2018,6,16,9,45,890.0,111.5,2.8,23.3,849.5,666.43,505.15
2018,6,16,10,0,896.0,114.0,2.9,23.9,882.0,702.1,530.52
2018,6,16,10,15,903.0,114.5,3.05,24.35,908.5,734.12,553.37
2018,6,16,10,30,910.0,115.0,3.2,24.8,935.0,763.34,573.87
2018,6,16,10,45,915.0,115.5,3.35,25.25,955.5,788.12,590.99
2018,6,16,11,0,920.0,116.0,3.5,25.7,976.0,809.73,605.13
2018,6,16,11,15,923.0,116.5,3.7,26.0,989.5,826.51,616.34
2018,6,16,11,30,926.0,117.0,3.9,26.3,1003.0,839.89,625.28
2018,6,16,11,45,928.0,116.5,4.1,26.6,1009.0,848.22,630.84
2018,6,16,12,0,930.0,116.0,4.3,26.9,1015.0,853.11,634.13
2018,6,16,12,15,928.5,116.0,4.55,26.95,1012.5,852.13,634.33
2018,6,16,12,30,927.0,116.0,4.8,27.0,1010.0,847.7,632.8
2018,6,16,12,45,923.5,117.5,5.05,27.0,1001.0,839.46,628.74
2018,6,16,13,0,920.0,119.0,5.3,27.0,992.0,827.81,622.27
2018,6,16,13,15,917.0,117.5,5.5,26.8,975.5,810.72,612.19
2018,6,16,13,30,914.0,116.0,5.7,26.6,959.0,790.29,599.53
2018,6,16,13,45,909.5,115.5,5.95,26.35,936.5,766.33,583.68
2018,6,16,14,0,905.0,115.0,6.2,26.1,914.0,739.27,565.14
2018,6,16,14,15,899.0,113.5,6.35,25.65,885.5,707.42,542.74
2018,6,16,14,30,893.0,112.0,6.5,25.2,857.0,672.86,517.73
2018,6,16,14,45,884.0,110.5,6.65,24.75,821.5,633.94,488.77
2018,6,16,15,0,875.0,109.0,6.8,24.3,786.0,592.89,457.34
2018,6,16,15,15,863.5,107.0,6.8,24.3,746.0,548.21,421.24
2018,6,16,15,30,852.0,105.0,6.8,24.3,706.0,502.05,383.14
2018,6,16,15,45,839.5,102.5,6.95,23.05,663.0,453.93,344.45
2018,6,16,16,0,827.0,100.0,7.1,21.8,620.0,404.04,302.95
2018,6,16,16,15,810.5,96.5,7.1,21.15,573.5,351.4,257.43
2018,6,16,16,30,794.0,93.0,7.1,20.5,527.0,298.87,211.35
2018,6,16,16,45,771.0,88.5,7.05,19.85,477.0,244.47,164.23
2018,6,16,17,0,748.0,84.0,7.0,19.2,427.0,191.45,120.08
2018,6,16,17,15,715.0,80.5,6.95,18.55,377.0,135.61,78.67
2018,6,16,17,30,682.0,77.0,6.9,17.9,327.0,86.53,52.01
2018,6,16,17,45,634.5,72.0,6.8,17.25,277.0,57.85,45.57
2018,6,16,18,0,587.0,67.0,6.7,16.6,227.0,54.12,42.35
2018,6,16,18,15,514.5,60.5,6.45,16.0,180.0,49.01,37.74
2018,6,16,18,30,442.0,54.0,6.2,15.4,133.0,44.01,33.01
2018,6,16,18,45,334.0,44.0,5.95,14.85,93.5,35.98,25.33
2018,6,16,19,0,226.0,34.0,5.7,14.3,54.0,25.76,13.97
2018,6,16,19,15,124.5,20.0,5.55,13.95,30.0,15.74,0.0
2018,6,16,19,30,23.0,6.0,5.4,13.6,6.0,4.72,0.0
2018,6,16,19,45,11.5,3.0,5.3,13.25,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,26.0,8.0,2.15,13.5,9.0,6.29,0.0
2018,6,17,5,0,52.0,16.0,2.2,13.6,18.0,12.59,0.0
2018,6,17,5,15,144.5,32.0,2.25,13.9,48.0,24.01,11.45
2018,6,17,5,30,237.0,48.0,2.3,14.2,78.0,35.9,25.19
2018,6,17,5,45,324.5,59.0,2.35,14.45,119.0,44.24,33.3
2018,6,17,6,0,412.0,70.0,2.4,14.7,160.0,52.62,41.12
2018,6,17,6,15,466.0,79.0,2.45,14.95,205.5,59.32,47.25
2018,6,17,6,30,520.0,88.0,2.5,15.2,251.0,68.38,55.29
2018,6,17,6,45,539.0,99.0,2.5,15.5,294.0,90.66,61.8
2018,6,17,7,0,558.0,110.0,2.5,15.8,337.0,135.71,86.72
2018,6,17,7,15,602.5,115.0,2.45,16.05,389.0,181.93,119.48
2018,6,17,7,30,647.0,120.0,2.4,16.3,441.0,232.49,159.88
2018,6,17,7,45,535.0,148.5,2.35,16.6,432.0,260.17,189.25
2018,6,17,8,0,423.0,177.0,2.3,16.9,423.0,277.93,209.48
2018,6,17,8,15,289.5,213.0,2.25,17.5,387.5,276.83,213.1
2018,6,17,8,30,156.0,249.0,2.2,18.1,352.0,261.99,203.83
2018,6,17,8,45,232.5,268.0,2.15,18.7,433.0,326.55,253.48
2018,6,17,9,0,309.0,287.0,2.1,19.3,514.0,394.2,304.56
2018,6,17,9,15,337.5,297.0,2.0,19.85,557.0,434.02,333.96
2018,6,17,9,30,366.0,307.0,1.9,20.4,600.0,475.13,363.82
2018,6,17,9,45,358.5,324.0,1.85,20.95,621.0,500.13,381.14
2018,6,17,10,0,351.0,341.0,1.8,21.5,642.0,523.46,396.89
2018,6,17,10,15,513.0,284.0,1.8,21.9,738.5,612.03,461.74
2018,6,17,10,30,675.0,227.0,1.8,22.3,835.0,699.98,524.28
2018,6,17,10,45,782.5,177.5,1.8,22.75,897.5,749.77,558.95
2018,6,17,11,0,890.0,128.0,1.8,23.2,960.0,796.0,591.01
2018,6,17,11,15,894.0,128.0,1.85,23.6,973.5,812.7,600.93
2018,6,17,11,30,898.0,128.0,1.9,24.0,987.0,826.14,608.97
2018,6,17,11,45,901.0,127.0,1.95,24.4,993.5,834.69,613.84
2018,6,17,12,0,904.0,126.0,2.0,24.8,1000.0,839.92,616.62
2018,6,17,12,15,904.0,125.5,2.05,25.05,998.5,839.79,616.31
2018,6,17,12,30,904.0,125.0,2.1,25.3,997.0,836.31,613.92
2018,6,17,12,45,902.5,125.0,2.15,25.6,988.5,828.67,608.74
2018,6,17,13,0,901.0,125.0,2.2,25.9,980.0,817.67,601.41
2018,6,17,13,15,898.5,123.5,2.25,26.1,964.0,801.33,590.83
2018,6,17,13,30,896.0,122.0,2.3,26.3,948.0,781.7,577.73
2018,6,17,13,45,892.5,119.5,2.35,26.45,925.5,757.3,560.96
2018,6,17,14,0,889.0,117.0,2.4,26.6,903.0,729.8,541.8
2018,6,17,14,15,883.0,115.0,2.45,26.65,874.0,698.07,519.53
2018,6,17,14,30,877.0,113.0,2.5,26.7,845.0,663.67,494.91
2018,6,17,14,45,869.0,111.0,2.55,26.75,810.5,625.57,467.07
2018,6,17,15,0,861.0,109.0,2.6,26.8,776.0,585.3,436.95
2018,6,17,15,15,849.5,106.5,2.6,26.8,736.0,540.84,402.92
2018,6,17,15,30,838.0,104.0,2.6,26.8,696.0,494.93,366.9
2018,6,17,15,45,823.5,101.0,2.75,26.65,652.0,446.18,328.29
2018,6,17,16,0,809.0,98.0,2.9,26.5,608.0,395.94,287.35
2018,6,17,16,15,790.0,95.0,3.05,26.2,561.0,343.88,244.18
2018,6,17,16,30,771.0,92.0,3.2,25.9,514.0,292.2,200.58
2018,6,17,16,45,745.5,89.0,3.3,25.6,465.0,239.75,156.72
2018,6,17,17,0,720.0,86.0,3.4,25.3,416.0,188.96,115.83
2018,6,17,17,15,685.0,81.0,3.55,24.65,365.5,133.29,75.76
2018,6,17,17,30,650.0,76.0,3.7,24.0,315.0,84.75,49.67
2018,6,17,17,45,602.5,71.0,3.9,23.4,266.5,56.67,43.39
2018,6,17,18,0,555.0,66.0,4.1,22.8,218.0,52.97,40.29
2018,6,17,18,15,488.0,58.5,4.2,21.85,172.5,47.18,35.25
2018,6,17,18,30,421.0,51.0,4.3,20.9,127.0,41.39,30.01
2018,6,17,18,45,306.5,40.5,4.45,19.95,87.0,32.87,22.17
2018,6,17,19,0,192.0,30.0,4.6,19.0,47.0,22.77,11.53
2018,6,17,19,15,106.0,17.0,4.65,18.3,25.5,12.92,0.0
2018,6,17,19,30,20.0,4.0,4.7,17.6,4.0,3.15,0.0
2018,6,17,19,45,10.0,2.0,4.75,16.85,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,4,45,49.0,7.5,2.55,13.3,9.5,5.9,0.0
2018,6,18,5,0,98.0,15.0,2.8,13.6,19.0,11.8,0.0
2018,6,18,5,15,207.0,27.5,2.9,14.15,49.5,20.98,9.19
2018,6,18,5,30,316.0,40.0,3.0,14.7,80.0,32.67,22.36
2018,6,18,5,45,396.5,49.5,3.1,15.25,121.5,40.14,29.59
2018,6,18,6,0,477.0,59.0,3.2,15.8,163.0,47.6,36.5
2018,6,18,6,15,532.0,66.0,3.15,16.35,209.5,52.83,41.26
2018,6,18,6,30,587.0,73.0,3.1,16.9,256.0,58.05,45.83
2018,6,18,6,45,625.5,79.0,3.05,17.45,305.0,78.56,50.05
2018,6,18,7,0,664.0,85.0,3.0,18.0,354.0,126.56,74.47
2018,6,18,7,15,694.5,89.5,2.95,18.6,403.5,175.99,109.59
2018,6,18,7,30,725.0,94.0,2.9,19.2,453.0,228.01,151.56
2018,6,18,7,45,748.0,97.0,2.8,19.85,501.0,282.29,197.47
2018,6,18,8,0,771.0,100.0,2.7,20.5,549.0,334.14,241.67
2018,6,18,8,15,789.0,103.0,2.7,21.05,595.0,385.03,284.8
2018,6,18,8,30,807.0,106.0,2.7,21.6,641.0,436.0,326.95
2018,6,18,8,45,822.0,107.5,2.7,22.2,683.0,484.09,365.7
2018,6,18,9,0,837.0,109.0,2.7,22.8,725.0,529.65,401.42
2018,6,18,9,15,843.0,113.0,2.75,23.35,761.0,572.12,433.98
2018,6,18,9,30,849.0,117.0,2.8,23.9,797.0,612.53,464.08
2018,6,18,9,45,853.0,121.5,2.8,24.45,828.5,649.86,490.94
2018,6,18,10,0,857.0,126.0,2.8,25.0,860.0,684.62,515.26
2018,6,18,10,15,864.0,127.0,2.9,25.5,886.5,715.96,537.23
2018,6,18,10,30,871.0,128.0,3.0,26.0,913.0,744.62,556.93
2018,6,18,10,45,876.5,128.0,3.1,26.45,933.0,768.54,573.18
2018,6,18,11,0,882.0,128.0,3.2,26.9,953.0,789.44,587.09
2018,6,18,11,15,885.5,128.5,3.35,27.3,966.5,806.07,597.73
2018,6,18,11,30,889.0,129.0,3.5,27.7,980.0,819.45,606.22
2018,6,18,11,45,892.0,129.0,3.6,28.05,987.0,828.77,611.89
2018,6,18,12,0,895.0,129.0,3.7,28.4,994.0,834.8,615.42
2018,6,18,12,15,897.5,126.5,3.85,28.55,993.0,835.14,615.93
2018,6,18,12,30,900.0,124.0,4.0,28.7,992.0,832.14,614.27
2018,6,18,12,45,901.5,121.5,4.15,28.85,984.0,824.94,609.84
2018,6,18,13,0,903.0,119.0,4.3,29.0,976.0,814.32,603.13
2018,6,18,13,15,900.0,118.0,4.4,28.95,960.5,798.0,592.85
2018,6,18,13,30,897.0,117.0,4.5,28.9,945.0,778.41,580.12
2018,6,18,13,45,887.0,119.5,4.65,28.9,921.0,753.4,562.98
2018,6,18,14,0,877.0,122.0,4.8,28.9,897.0,725.63,543.7
2018,6,18,14,15,877.5,116.5,4.85,28.7,870.5,695.81,522.74
2018,6,18,14,30,878.0,111.0,4.9,28.5,844.0,662.9,499.07
2018,6,18,14,45,841.0,123.0,4.95,28.3,801.0,618.74,466.33
2018,6,18,15,0,804.0,135.0,5.0,28.1,758.0,578.56,435.77
2018,6,18,15,15,814.0,121.5,5.0,28.1,724.5,537.38,403.66
2018,6,18,15,30,824.0,108.0,5.0,28.1,691.0,493.0,368.18
2018,6,18,15,45,817.0,102.5,5.05,27.35,649.5,445.11,330.12
2018,6,18,16,0,810.0,97.0,5.1,26.6,608.0,395.94,289.78
2018,6,18,16,15,792.5,93.5,5.15,26.1,561.0,343.93,246.05
2018,6,18,16,30,775.0,90.0,5.2,25.6,514.0,292.15,201.85
2018,6,18,16,45,751.5,86.0,5.2,25.05,465.5,239.15,157.07
2018,6,18,17,0,728.0,82.0,5.2,24.5,417.0,187.58,115.11
2018,6,18,17,15,695.5,78.0,5.15,23.8,367.5,132.7,75.18
2018,6,18,17,30,663.0,74.0,5.1,23.1,318.0,84.45,49.12
2018,6,18,17,45,619.5,68.5,5.0,22.4,269.5,55.08,42.2
2018,6,18,18,0,576.0,63.0,4.9,21.7,221.0,50.95,38.72
2018,6,18,18,15,505.5,56.0,4.7,20.95,174.5,45.39,33.84
2018,6,18,18,30,435.0,49.0,4.5,20.2,128.0,39.88,28.81
2018,6,18,18,45,343.0,40.0,4.35,19.5,90.5,32.65,22.05
2018,6,18,19,0,251.0,31.0,4.2,18.8,53.0,25.48,13.71
2018,6,18,19,15,142.0,18.5,4.05,18.3,29.5,14.09,0.0
2018,6,18,19,30,33.0,6.0,3.9,17.8,6.0,4.72,0.0
2018,6,18,19,45,16.5,3.0,3.8,17.35,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,59.0,8.0,2.9,13.3,10.0,6.29,0.0
2018,6,19,5,0,118.0,16.0,3.0,13.5,20.0,12.59,0.0
2018,6,19,5,15,237.5,26.5,3.0,13.95,51.0,21.74,9.64
2018,6,19,5,30,357.0,37.0,3.0,14.4,82.0,30.39,20.42
2018,6,19,5,45,439.0,45.0,3.0,14.8,124.0,36.82,26.73
2018,6,19,6,0,521.0,53.0,3.0,15.2,166.0,43.31,32.81
2018,6,19,6,15,575.5,59.0,3.0,15.55,213.5,48.03,37.14
2018,6,19,6,30,630.0,65.0,3.0,15.9,261.0,52.76,41.34
2018,6,19,6,45,668.0,69.5,3.0,16.3,310.5,72.59,44.9
2018,6,19,7,0,706.0,74.0,3.0,16.7,360.0,125.68,72.65
2018,6,19,7,15,733.5,77.5,3.0,17.05,409.0,175.68,108.31
2018,6,19,7,30,761.0,81.0,3.0,17.4,458.0,227.88,151.03
2018,6,19,7,45,743.5,97.0,3.0,17.7,496.5,280.38,197.78
2018,6,19,8,0,726.0,113.0,3.0,18.0,535.0,326.97,239.71
2018,6,19,8,15,785.0,102.0,3.0,18.65,592.5,382.0,285.49
2018,6,19,8,30,844.0,91.0,3.0,19.3,650.0,438.49,331.8
2018,6,19,8,45,858.5,92.5,3.0,19.95,693.0,487.21,371.64
2018,6,19,9,0,873.0,94.0,3.0,20.6,736.0,535.0,409.53
2018,6,19,9,15,886.0,94.5,3.0,21.35,775.0,579.94,443.94
2018,6,19,9,30,899.0,95.0,3.0,22.1,814.0,623.29,476.11
2018,6,19,9,45,909.5,94.5,3.0,22.85,847.5,662.4,504.26
2018,6,19,10,0,920.0,94.0,3.0,23.6,881.0,699.26,530.01
2018,6,19,10,15,925.5,94.5,3.05,24.25,907.5,731.07,551.94
2018,6,19,10,30,931.0,95.0,3.1,24.9,934.0,759.94,571.35
2018,6,19,10,45,936.0,95.5,3.15,25.6,955.0,785.37,587.58
2018,6,19,11,0,941.0,96.0,3.2,26.3,976.0,807.58,600.77
2018,6,19,11,15,944.0,96.5,3.25,26.75,989.5,824.88,611.19
2018,6,19,11,30,947.0,97.0,3.3,27.2,1003.0,838.72,619.32
2018,6,19,11,45,948.0,97.0,3.4,27.65,1009.0,847.02,624.05
2018,6,19,12,0,949.0,97.0,3.5,28.1,1015.0,851.77,626.49
2018,6,19,12,15,945.0,100.0,3.6,28.35,1013.0,851.48,626.14
2018,6,19,12,30,941.0,103.0,3.7,28.6,1011.0,847.65,623.52
2018,6,19,12,45,934.5,107.0,3.75,28.85,1001.5,839.18,617.63
2018,6,19,13,0,928.0,111.0,3.8,29.1,992.0,827.3,609.54
2018,6,19,13,15,925.5,110.0,3.95,29.15,976.5,811.02,599.45
2018,6,19,13,30,923.0,109.0,4.1,29.2,961.0,791.35,587.03
2018,6,19,13,45,920.0,107.5,4.2,29.25,939.0,767.58,570.72
2018,6,19,14,0,917.0,106.0,4.3,29.3,917.0,740.61,551.8
2018,6,19,14,15,911.5,104.5,4.45,29.1,888.5,708.88,529.83
2018,6,19,14,30,906.0,103.0,4.6,28.9,860.0,674.37,505.42
2018,6,19,14,45,897.5,101.5,4.7,28.7,825.0,635.44,477.11
2018,6,19,15,0,889.0,100.0,4.8,28.5,790.0,594.3,446.37
2018,6,19,15,15,878.0,98.0,4.8,28.5,749.5,549.45,411.42
2018,6,19,15,30,867.0,96.0,4.8,28.5,709.0,503.04,374.41
2018,6,19,15,45,853.0,93.5,4.9,27.7,665.0,453.62,335.43
2018,6,19,16,0,839.0,91.0,5.0,26.9,621.0,403.42,294.52
2018,6,19,16,15,821.5,88.0,5.05,26.2,573.5,349.39,249.42
2018,6,19,16,30,804.0,85.0,5.1,25.5,526.0,296.57,204.45
2018,6,19,16,45,780.5,81.5,5.15,24.8,476.5,242.45,158.74
2018,6,19,17,0,757.0,78.0,5.2,24.1,427.0,189.72,115.77
2018,6,19,17,15,726.5,74.0,5.15,23.15,377.0,137.5,77.96
2018,6,19,17,30,696.0,70.0,5.1,22.2,327.0,88.02,51.24
2018,6,19,17,45,653.0,65.5,5.1,21.25,278.0,53.36,40.91
2018,6,19,18,0,610.0,61.0,5.1,20.3,229.0,49.84,37.99
2018,6,19,18,15,542.5,55.0,4.95,19.45,182.0,44.96,33.69
2018,6,19,18,30,475.0,49.0,4.8,18.6,135.0,40.17,29.28
2018,6,19,18,45,378.0,40.0,4.7,17.75,95.5,32.84,22.4
2018,6,19,19,0,281.0,31.0,4.6,16.9,56.0,25.57,14.03
2018,6,19,19,15,165.0,19.5,4.55,16.5,32.0,16.11,0.0
2018,6,19,19,30,49.0,8.0,4.5,16.1,8.0,6.29,0.0
2018,6,19,19,45,24.5,4.0,4.4,15.65,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,8.0,3.55,12.2,10.5,6.29,0.0
2018,6,20,5,0,143.0,16.0,3.7,12.4,21.0,12.59,0.0
2018,6,20,5,15,272.0,26.0,3.8,12.9,53.5,21.44,9.35
2018,6,20,5,30,401.0,36.0,3.9,13.4,86.0,29.8,19.99
2018,6,20,5,45,483.0,43.0,3.95,13.95,129.5,35.55,25.7
2018,6,20,6,0,565.0,50.0,4.0,14.5,173.0,41.4,31.2
2018,6,20,6,15,619.0,55.5,4.05,15.1,221.5,45.9,35.31
2018,6,20,6,30,673.0,61.0,4.1,15.7,270.0,54.57,42.98
2018,6,20,6,45,711.0,64.5,4.15,16.3,320.5,73.97,45.76
2018,6,20,7,0,749.0,68.0,4.2,16.9,371.0,124.31,69.98
2018,6,20,7,15,776.5,71.5,4.2,17.55,422.0,176.69,107.21
2018,6,20,7,30,804.0,75.0,4.2,18.2,473.0,231.22,151.79
2018,6,20,7,45,826.0,77.5,4.15,18.8,523.0,288.11,200.75
2018,6,20,8,0,848.0,80.0,4.1,19.4,573.0,342.54,248.15
2018,6,20,8,15,864.0,82.5,4.1,20.0,620.0,395.36,293.85
2018,6,20,8,30,880.0,85.0,4.1,20.6,667.0,447.87,338.21
2018,6,20,8,45,892.5,87.0,4.05,21.2,710.5,497.76,379.25
2018,6,20,9,0,905.0,89.0,4.0,21.8,754.0,546.47,418.07
2018,6,20,9,15,907.5,94.0,4.0,22.4,790.5,590.79,452.46
2018,6,20,9,30,910.0,99.0,4.0,23.0,827.0,632.63,483.93
2018,6,20,9,45,909.5,106.5,4.0,23.6,859.5,672.01,512.61
2018,6,20,10,0,909.0,114.0,4.0,24.2,892.0,708.31,538.27
2018,6,20,10,15,916.0,115.0,4.1,24.6,919.5,741.28,561.86
2018,6,20,10,30,923.0,116.0,4.2,25.0,947.0,771.43,583.03
2018,6,20,10,45,927.5,116.5,4.3,25.45,967.5,796.31,600.07
2018,6,20,11,0,932.0,117.0,4.4,25.9,988.0,817.96,614.11
2018,6,20,11,15,935.5,117.0,4.5,26.05,1001.5,835.09,625.42
2018,6,20,11,30,939.0,117.0,4.6,26.2,1015.0,848.8,634.7
2018,6,20,11,45,942.5,116.0,4.75,26.35,1022.5,858.23,641.44
2018,6,20,12,0,946.0,115.0,4.9,26.5,1030.0,864.18,645.89
2018,6,20,12,15,947.0,115.0,5.0,26.55,1029.5,865.42,647.16
2018,6,20,12,30,948.0,115.0,5.1,26.6,1029.0,863.14,646.11
2018,6,20,12,45,948.0,113.0,5.2,26.6,1020.5,854.87,641.14
2018,6,20,13,0,948.0,111.0,5.3,26.6,1012.0,843.01,633.76
2018,6,20,13,15,945.0,110.5,5.4,26.45,996.0,826.52,623.55
2018,6,20,13,30,942.0,110.0,5.5,26.3,980.0,806.58,610.93
2018,6,20,13,45,938.0,108.5,5.55,26.1,957.0,781.72,593.83
2018,6,20,14,0,934.0,107.0,5.6,25.9,934.0,753.63,573.98
2018,6,20,14,15,927.5,106.0,5.6,25.65,904.5,721.21,550.5
2018,6,20,14,30,921.0,105.0,5.6,25.4,875.0,686.0,524.5
2018,6,20,14,45,913.0,103.5,5.65,25.1,840.0,646.87,495.27
2018,6,20,15,0,905.0,102.0,5.7,24.8,805.0,605.45,463.54
2018,6,20,15,15,894.0,100.0,5.7,24.8,764.0,559.96,427.27
2018,6,20,15,30,883.0,98.0,5.7,24.8,723.0,512.86,388.86
2018,6,20,15,45,869.5,95.5,5.6,24.0,678.5,462.92,348.28
2018,6,20,16,0,856.0,93.0,5.5,23.2,634.0,412.11,305.81
2018,6,20,16,15,839.5,89.5,5.45,22.65,586.0,357.2,258.92
2018,6,20,16,30,823.0,86.0,5.4,22.1,538.0,303.28,212.09
2018,6,20,16,45,800.5,82.5,5.35,21.5,488.0,248.34,164.84
2018,6,20,17,0,778.0,79.0,5.3,20.9,438.0,194.64,120.34
2018,6,20,17,15,747.0,74.5,5.15,20.3,386.5,140.74,80.59
2018,6,20,17,30,716.0,70.0,5.0,19.7,335.0,89.64,52.37
2018,6,20,17,45,673.5,65.5,4.9,19.05,285.0,53.64,41.54
2018,6,20,18,0,631.0,61.0,4.8,18.4,235.0,50.08,38.51
2018,6,20,18,15,568.0,54.5,4.65,17.75,187.5,44.82,33.82
2018,6,20,18,30,505.0,48.0,4.5,17.1,140.0,39.6,28.98
2018,6,20,18,45,407.5,39.5,4.3,16.45,99.5,32.58,22.34
2018,6,20,19,0,310.0,31.0,4.1,15.8,59.0,25.67,14.29
2018,6,20,19,15,183.0,19.5,4.1,15.4,33.5,16.13,0.0
2018,6,20,19,30,56.0,8.0,4.1,15.0,8.0,6.29,0.0
2018,6,20,19,45,28.0,4.0,4.05,14.55,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,72.0,8.0,3.0,11.45,10.5,0.0,0.0
2018,6,21,5,0,144.0,16.0,3.2,11.7,21.0,12.59,0.0
2018,6,21,5,15,276.0,26.5,3.25,12.3,54.0,21.89,9.56
2018,6,21,5,30,408.0,37.0,3.3,12.9,87.0,30.67,20.77
2018,6,21,5,45,491.5,43.5,3.35,13.45,131.0,36.01,26.16
2018,6,21,6,0,575.0,50.0,3.4,14.0,175.0,41.49,31.35
2018,6,21,6,15,629.5,55.5,3.4,14.65,224.5,46.02,35.49
2018,6,21,6,30,684.0,61.0,3.4,15.3,274.0,54.72,43.18
2018,6,21,6,45,721.5,65.5,3.35,15.9,325.0,74.46,46.47
2018,6,21,7,0,759.0,70.0,3.3,16.5,376.0,126.15,71.35
2018,6,21,7,15,786.5,73.5,3.25,17.2,427.5,179.13,108.8
2018,6,21,7,30,814.0,77.0,3.2,17.9,479.0,234.24,153.65
2018,6,21,7,45,835.0,79.5,3.2,18.6,529.0,288.67,200.5
2018,6,21,8,0,856.0,82.0,3.2,19.3,579.0,346.03,249.99
2018,6,21,8,15,872.0,84.0,3.15,20.0,626.0,398.88,295.31
2018,6,21,8,30,888.0,86.0,3.1,20.7,673.0,451.4,339.16
2018,6,21,8,45,900.0,88.0,3.05,21.4,716.5,501.47,379.79
2018,6,21,9,0,912.0,90.0,3.0,22.1,760.0,550.3,418.08
2018,6,21,9,15,922.5,91.0,3.0,22.75,799.0,595.96,452.98
2018,6,21,9,30,933.0,92.0,3.0,23.4,838.0,639.76,485.4
2018,6,21,9,45,941.5,92.5,2.95,24.05,871.5,679.77,513.94
2018,6,21,10,0,950.0,93.0,2.9,24.7,905.0,717.31,539.87
2018,6,21,10,15,955.0,94.5,2.9,25.3,932.5,750.63,562.46
2018,6,21,10,30,960.0,96.0,2.9,25.9,960.0,780.89,582.4
2018,6,21,10,45,965.0,96.5,2.9,26.5,981.5,807.08,598.84
2018,6,21,11,0,970.0,97.0,2.9,27.1,1003.0,829.95,612.18
2018,6,21,11,15,973.5,97.0,2.95,27.55,1017.5,847.78,622.79
2018,6,21,11,30,977.0,97.0,3.0,28.0,1032.0,862.04,631.06
2018,6,21,11,45,978.5,97.0,3.1,28.45,1038.0,871.1,636.25
2018,6,21,12,0,980.0,97.0,3.2,28.9,1044.0,876.49,639.11
2018,6,21,12,15,974.5,100.5,3.35,29.15,1041.5,875.53,638.67
2018,6,21,12,30,969.0,104.0,3.5,29.4,1039.0,870.93,635.89
2018,6,21,12,45,961.0,108.5,3.65,29.7,1028.5,861.58,629.89
2018,6,21,13,0,953.0,113.0,3.8,30.0,1018.0,848.74,621.61
2018,6,21,13,15,950.5,112.0,3.9,30.05,1002.0,832.2,611.26
2018,6,21,13,30,948.0,111.0,4.0,30.1,986.0,812.17,598.56
2018,6,21,13,45,943.5,110.0,4.15,30.1,963.0,787.28,582.01
2018,6,21,14,0,939.0,109.0,4.3,30.1,940.0,759.18,562.75
2018,6,21,14,15,932.5,107.5,4.4,29.95,910.0,726.23,539.88
2018,6,21,14,30,926.0,106.0,4.5,29.8,880.0,690.49,514.49
2018,6,21,14,45,917.0,104.0,4.55,29.6,844.0,650.2,485.22
2018,6,21,15,0,908.0,102.0,4.6,29.4,808.0,607.67,453.64
2018,6,21,15,15,897.0,100.0,4.6,29.4,767.0,562.09,418.45
2018,6,21,15,30,886.0,98.0,4.6,29.4,726.0,514.89,381.14
2018,6,21,15,45,872.5,96.0,4.65,28.8,681.5,465.24,341.93
2018,6,21,16,0,859.0,94.0,4.7,28.2,637.0,414.7,300.78
2018,6,21,16,15,840.5,91.0,4.65,27.65,588.5,359.46,254.88
2018,6,21,16,30,822.0,88.0,4.6,27.1,540.0,305.34,209.12
2018,6,21,16,45,798.0,84.5,4.6,26.6,489.5,250.09,162.77
2018,6,21,17,0,774.0,81.0,4.6,26.1,439.0,196.26,119.18
2018,6,21,17,15,742.0,77.0,4.6,25.3,387.5,142.84,80.72
2018,6,21,17,30,710.0,73.0,4.6,24.5,336.0,92.34,53.37
2018,6,21,17,45,665.0,67.5,4.55,23.65,285.0,54.96,41.87
2018,6,21,18,0,620.0,62.0,4.5,22.8,234.0,50.69,38.32
2018,6,21,18,15,554.0,56.0,4.3,21.85,186.5,45.83,34.11
2018,6,21,18,30,488.0,50.0,4.1,20.9,139.0,41.06,29.76
2018,6,21,18,45,386.5,41.0,3.9,19.95,98.5,33.69,22.93
2018,6,21,19,0,285.0,32.0,3.7,19.0,58.0,26.42,14.71
2018,6,21,19,15,165.5,20.0,3.7,18.45,33.0,15.24,0.0
