Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,15,178.5,16.0,4.75,21.65,28.5,12.59,0.0
2018,9,8,18,30,25.0,4.0,4.7,20.8,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,4.6,19.95,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,18.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,17.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,9,5,45,88.0,9.5,1.85,13.65,13.5,7.47,0.0
2018,9,9,6,0,176.0,19.0,2.0,14.1,27.0,14.95,0.0
2018,9,9,6,15,313.5,30.5,2.1,14.75,66.5,31.81,14.93
2018,9,9,6,30,451.0,42.0,2.2,15.4,106.0,76.82,40.86
2018,9,9,6,45,530.5,49.5,2.3,16.1,155.5,127.23,77.48
2018,9,9,7,0,610.0,57.0,2.4,16.8,205.0,187.27,126.53
2018,9,9,7,15,661.5,62.0,2.35,17.5,257.5,246.63,178.19
2018,9,9,7,30,713.0,67.0,2.3,18.2,310.0,312.12,234.89
2018,9,9,7,45,748.5,71.5,2.2,18.9,362.5,374.9,288.57
2018,9,9,8,0,784.0,76.0,2.1,19.6,415.0,440.38,342.51
2018,9,9,8,15,808.5,79.0,2.05,20.5,465.0,501.1,390.69
2018,9,9,8,30,833.0,82.0,2.0,21.4,515.0,562.52,437.36
2018,9,9,8,45,851.5,85.0,1.95,22.35,561.5,620.64,479.54
2018,9,9,9,0,870.0,88.0,1.9,23.3,608.0,673.0,516.02
2018,9,9,9,15,882.0,91.0,1.95,24.25,649.0,724.2,550.83
2018,9,9,9,30,894.0,94.0,2.0,25.2,690.0,773.61,582.32
2018,9,9,9,45,887.0,101.5,2.0,26.15,718.5,810.6,603.62
2018,9,9,10,0,880.0,109.0,2.0,27.1,747.0,843.87,622.18
2018,9,9,10,15,826.5,136.5,2.0,28.0,754.0,864.64,632.38
2018,9,9,10,30,773.0,164.0,2.0,28.9,761.0,868.35,631.49
2018,9,9,10,45,778.0,168.0,2.05,29.8,782.5,896.38,647.14
2018,9,9,11,0,783.0,172.0,2.1,30.7,804.0,921.36,660.45
2018,9,9,11,15,843.0,147.0,2.15,31.45,837.5,966.8,687.07
2018,9,9,11,30,903.0,122.0,2.2,32.2,871.0,994.98,702.35
2018,9,9,11,45,921.5,113.5,2.25,32.9,882.0,1011.28,710.49
2018,9,9,12,0,940.0,105.0,2.3,33.6,893.0,1023.74,716.43
2018,9,9,12,15,935.0,107.0,2.5,33.85,889.0,1020.32,715.55
2018,9,9,12,30,930.0,109.0,2.7,34.1,885.0,1012.99,712.35
2018,9,9,12,45,923.0,111.5,2.85,34.35,873.5,1000.41,705.43
2018,9,9,13,0,916.0,114.0,3.0,34.6,862.0,984.13,696.21
2018,9,9,13,15,911.5,113.5,3.2,34.55,843.5,963.58,685.47
2018,9,9,13,30,907.0,113.0,3.4,34.5,825.0,939.51,672.34
2018,9,9,13,45,899.0,112.0,3.6,34.5,798.5,908.48,654.38
2018,9,9,14,0,891.0,111.0,3.8,34.5,772.0,874.4,634.17
2018,9,9,14,15,880.0,109.5,3.9,34.2,738.5,834.53,610.1
2018,9,9,14,30,869.0,108.0,4.0,33.9,705.0,800.4,589.61
2018,9,9,14,45,854.5,106.0,4.1,33.65,665.0,751.9,558.48
2018,9,9,15,0,840.0,104.0,4.2,33.4,625.0,701.71,524.26
2018,9,9,15,15,822.0,101.0,4.2,33.4,580.5,646.86,485.0
2018,9,9,15,30,804.0,98.0,4.2,33.4,536.0,591.25,444.18
2018,9,9,15,45,779.0,94.0,4.4,32.25,487.0,530.41,400.63
2018,9,9,16,0,754.0,90.0,4.6,31.1,438.0,470.2,355.67
2018,9,9,16,15,721.0,85.0,4.65,30.2,386.5,406.54,305.77
2018,9,9,16,30,688.0,80.0,4.7,29.3,335.0,344.91,255.69
2018,9,9,16,45,641.0,73.5,4.8,28.4,282.5,280.1,202.07
2018,9,9,17,0,594.0,67.0,4.9,27.5,230.0,219.99,151.46
2018,9,9,17,15,524.0,58.5,4.85,26.25,179.5,158.77,101.53
2018,9,9,17,30,454.0,50.0,4.8,25.0,129.0,105.88,60.73
2018,9,9,17,45,348.0,38.5,4.8,23.8,87.0,56.81,28.5
2018,9,9,18,0,242.0,27.0,4.8,22.6,45.0,22.29,7.93
2018,9,9,18,15,128.5,14.5,4.7,21.8,23.5,11.41,0.0
2018,9,9,18,30,15.0,2.0,4.6,21.0,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.0,4.55,20.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,5,45,77.5,9.0,2.05,13.4,12.0,0.0,0.0
2018,9,10,6,0,155.0,18.0,2.2,13.8,24.0,14.16,0.0
2018,9,10,6,15,282.5,30.0,2.2,14.5,61.5,32.04,14.55
2018,9,10,6,30,410.0,42.0,2.2,15.2,99.0,75.1,40.67
2018,9,10,6,45,488.0,50.5,2.25,15.85,147.0,123.84,76.58
2018,9,10,7,0,566.0,59.0,2.3,16.5,195.0,182.11,124.36
2018,9,10,7,15,617.5,66.0,2.15,17.25,247.0,240.87,175.3
2018,9,10,7,30,669.0,73.0,2.0,18.0,299.0,305.14,230.58
2018,9,10,7,45,704.5,78.5,1.8,18.7,350.5,366.74,282.75
2018,9,10,8,0,740.0,84.0,1.6,19.4,402.0,431.17,335.1
2018,9,10,8,15,766.5,88.0,1.55,20.3,451.5,491.71,382.57
2018,9,10,8,30,793.0,92.0,1.5,21.2,501.0,553.26,428.75
2018,9,10,8,45,812.5,95.5,1.4,22.1,547.5,610.67,469.63
2018,9,10,9,0,832.0,99.0,1.3,23.0,594.0,667.69,508.34
2018,9,10,9,15,850.5,100.0,1.3,23.9,636.0,720.69,543.57
2018,9,10,9,30,869.0,101.0,1.3,24.8,678.0,765.12,571.27
2018,9,10,9,45,884.5,101.0,1.35,25.7,714.5,811.26,599.01
2018,9,10,10,0,900.0,101.0,1.4,26.6,751.0,855.38,624.89
2018,9,10,10,15,907.5,102.5,1.45,27.45,779.5,891.89,645.57
2018,9,10,10,30,915.0,104.0,1.5,28.3,808.0,925.4,664.16
2018,9,10,10,45,920.5,104.5,1.6,29.1,829.0,952.88,679.58
2018,9,10,11,0,926.0,105.0,1.7,29.9,850.0,976.92,692.83
2018,9,10,11,15,929.0,106.0,1.8,30.6,863.5,995.53,702.98
2018,9,10,11,30,932.0,107.0,1.9,31.3,877.0,1010.39,710.88
2018,9,10,11,45,933.5,107.0,1.95,32.0,882.5,1018.95,714.37
2018,9,10,12,0,935.0,107.0,2.0,32.7,888.0,1023.6,715.61
2018,9,10,12,15,929.5,109.5,2.1,33.2,883.5,1020.1,713.17
2018,9,10,12,30,924.0,112.0,2.2,33.7,879.0,1012.71,708.49
2018,9,10,12,45,915.5,114.5,2.3,34.2,866.5,998.64,699.77
2018,9,10,13,0,907.0,117.0,2.4,34.7,854.0,980.93,688.88
2018,9,10,13,15,902.0,116.0,2.5,34.85,835.0,959.47,676.65
2018,9,10,13,30,897.0,115.0,2.6,35.0,816.0,934.54,662.2
2018,9,10,13,45,889.5,114.0,2.75,35.15,789.5,904.09,644.52
2018,9,10,14,0,882.0,113.0,2.9,35.3,763.0,870.58,624.67
2018,9,10,14,15,871.5,111.5,3.05,35.15,730.0,831.29,601.49
2018,9,10,14,30,861.0,110.0,3.2,35.0,697.0,797.89,581.86
2018,9,10,14,45,846.5,107.5,3.35,34.9,657.5,749.05,550.95
2018,9,10,15,0,832.0,105.0,3.5,34.8,618.0,698.57,517.0
2018,9,10,15,15,813.5,102.0,3.5,34.8,573.0,643.64,478.22
2018,9,10,15,30,795.0,99.0,3.5,34.8,528.0,588.02,437.93
2018,9,10,15,45,769.0,95.0,3.8,33.9,479.0,526.97,394.64
2018,9,10,16,0,743.0,91.0,4.1,33.0,430.0,467.06,350.2
2018,9,10,16,15,708.0,85.5,4.25,32.0,378.0,402.29,300.23
2018,9,10,16,30,673.0,80.0,4.4,31.0,326.0,340.08,250.39
2018,9,10,16,45,624.5,74.0,4.55,29.95,274.5,276.06,198.03
2018,9,10,17,0,576.0,68.0,4.7,28.9,223.0,216.92,148.74
2018,9,10,17,15,504.0,59.5,4.85,27.35,173.5,156.31,99.88
2018,9,10,17,30,432.0,51.0,5.0,25.8,124.0,104.3,60.08
2018,9,10,17,45,321.5,39.0,5.15,24.25,82.5,55.84,28.24
2018,9,10,18,0,211.0,27.0,5.3,22.7,41.0,20.57,4.95
2018,9,10,18,15,111.0,14.5,5.25,21.75,21.5,11.41,0.0
2018,9,10,18,30,11.0,2.0,5.2,20.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,5.2,19.85,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,18.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,18.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,17.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,17.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,5,45,80.5,8.5,2.75,13.3,11.5,0.0,0.0
2018,9,11,6,0,161.0,17.0,2.9,13.6,23.0,13.38,0.0
2018,9,11,6,15,293.5,29.0,2.9,14.15,61.0,32.79,14.03
2018,9,11,6,30,426.0,41.0,2.9,14.7,99.0,77.46,41.71
2018,9,11,6,45,502.0,49.5,2.95,15.25,147.0,127.18,78.94
2018,9,11,7,0,578.0,58.0,3.0,15.8,195.0,186.16,127.92
2018,9,11,7,15,625.5,65.0,2.9,16.75,246.0,244.72,179.21
2018,9,11,7,30,673.0,72.0,2.8,17.7,297.0,308.28,234.41
2018,9,11,7,45,703.0,78.5,2.7,18.6,347.5,369.0,286.45
2018,9,11,8,0,733.0,85.0,2.6,19.5,398.0,431.94,338.37
2018,9,11,8,15,755.5,90.0,2.55,20.35,446.5,490.99,385.52
2018,9,11,8,30,778.0,95.0,2.5,21.2,495.0,550.79,431.35
2018,9,11,8,45,793.0,100.5,2.5,22.05,539.5,606.74,472.7
2018,9,11,9,0,808.0,106.0,2.5,22.9,584.0,661.94,511.98
2018,9,11,9,15,820.5,110.0,2.55,23.7,624.0,712.79,547.21
2018,9,11,9,30,833.0,114.0,2.6,24.5,664.0,762.07,580.25
2018,9,11,9,45,839.5,118.0,2.65,25.25,697.5,804.75,606.82
2018,9,11,10,0,846.0,122.0,2.7,26.0,731.0,844.9,631.31
2018,9,11,10,15,853.0,124.5,2.8,26.6,758.5,881.2,653.64
2018,9,11,10,30,860.0,127.0,2.9,27.2,786.0,914.59,673.87
2018,9,11,10,45,864.0,129.0,3.0,27.85,806.0,941.64,689.68
2018,9,11,11,0,868.0,131.0,3.1,28.5,826.0,965.31,703.27
2018,9,11,11,15,873.5,131.5,3.25,28.95,840.5,971.3,706.31
2018,9,11,11,30,879.0,132.0,3.4,29.4,855.0,987.33,716.12
2018,9,11,11,45,881.5,132.0,3.5,29.9,861.0,996.39,720.89
2018,9,11,12,0,884.0,132.0,3.6,30.4,867.0,1001.76,723.43
2018,9,11,12,15,899.0,123.5,3.75,30.75,868.5,1007.16,726.9
2018,9,11,12,30,914.0,115.0,3.9,31.1,870.0,1008.53,727.85
2018,9,11,12,45,932.5,103.0,4.05,31.45,865.0,1005.43,726.04
2018,9,11,13,0,951.0,91.0,4.2,31.8,860.0,997.73,721.36
2018,9,11,13,15,947.0,90.0,4.3,31.75,841.0,976.29,708.69
2018,9,11,13,30,943.0,89.0,4.4,31.7,822.0,951.19,693.68
2018,9,11,13,45,937.5,88.0,4.55,31.6,796.0,921.22,675.75
2018,9,11,14,0,932.0,87.0,4.7,31.5,770.0,887.95,655.53
2018,9,11,14,15,923.5,85.5,4.9,31.1,737.0,848.56,632.31
2018,9,11,14,30,915.0,84.0,5.1,30.7,704.0,806.43,606.66
2018,9,11,14,45,904.5,81.0,5.25,30.3,664.5,758.73,576.27
2018,9,11,15,0,894.0,78.0,5.4,29.9,625.0,708.92,542.89
2018,9,11,15,15,877.5,76.5,5.4,29.9,580.5,654.96,502.95
2018,9,11,15,30,861.0,75.0,5.4,29.9,536.0,599.97,461.22
2018,9,11,15,45,840.5,71.5,5.6,28.35,487.0,540.03,417.67
2018,9,11,16,0,820.0,68.0,5.8,26.8,438.0,482.46,373.7
2018,9,11,16,15,791.5,64.5,5.8,25.85,387.0,418.72,321.88
2018,9,11,16,30,763.0,61.0,5.8,24.9,336.0,356.61,269.5
2018,9,11,16,45,720.0,56.0,5.75,23.95,283.0,290.4,212.65
2018,9,11,17,0,677.0,51.0,5.7,23.0,230.0,228.27,158.37
2018,9,11,17,15,607.5,46.0,5.55,22.0,179.5,165.49,105.31
2018,9,11,17,30,538.0,41.0,5.4,21.0,129.0,109.65,61.01
2018,9,11,17,45,397.0,32.0,5.25,20.0,84.0,55.1,25.52
2018,9,11,18,0,256.0,23.0,5.1,19.0,39.0,19.05,1.7
2018,9,11,18,15,128.0,11.5,5.0,18.45,19.5,9.05,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,17.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,16.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,5,45,12.0,6.5,3.35,13.55,7.0,0.0,0.0
2018,9,12,6,0,24.0,13.0,3.4,13.7,14.0,10.23,0.0
2018,9,12,6,15,49.5,30.0,3.5,14.3,35.5,24.79,11.25
2018,9,12,6,30,75.0,47.0,3.6,14.9,57.0,45.38,28.87
2018,9,12,6,45,124.5,65.5,3.7,15.45,91.0,77.11,53.75
2018,9,12,7,0,174.0,84.0,3.8,16.0,125.0,113.77,83.68
2018,9,12,7,15,255.0,97.5,3.8,16.7,174.0,161.2,122.36
2018,9,12,7,30,336.0,111.0,3.8,17.4,223.0,225.73,175.83
2018,9,12,7,45,343.0,128.5,3.75,18.15,259.0,267.34,211.53
2018,9,12,8,0,350.0,146.0,3.7,18.9,295.0,309.33,246.5
2018,9,12,8,15,274.5,181.0,3.65,19.65,306.5,314.24,250.87
2018,9,12,8,30,199.0,216.0,3.6,20.4,318.0,309.49,246.4
2018,9,12,8,45,310.5,213.5,3.55,21.2,389.0,399.58,317.13
2018,9,12,9,0,422.0,211.0,3.5,22.0,460.0,502.89,395.77
2018,9,12,9,15,514.0,199.0,3.5,22.65,523.0,579.4,452.8
2018,9,12,9,30,606.0,187.0,3.5,23.3,586.0,668.98,517.88
2018,9,12,9,45,571.0,201.5,3.5,24.0,593.0,680.9,523.71
2018,9,12,10,0,536.0,216.0,3.5,24.7,600.0,681.19,521.6
2018,9,12,10,15,381.5,280.5,3.6,25.05,559.0,629.7,480.2
2018,9,12,10,30,227.0,345.0,3.7,25.4,518.0,530.77,404.49
2018,9,12,10,45,375.0,314.0,3.85,25.8,609.0,661.2,501.78
2018,9,12,11,0,523.0,283.0,4.0,26.2,700.0,797.95,599.36
2018,9,12,11,15,477.5,306.0,4.1,26.3,691.5,786.77,589.35
2018,9,12,11,30,432.0,329.0,4.2,26.4,683.0,771.75,577.59
2018,9,12,11,45,411.5,332.5,4.35,26.55,671.5,759.34,568.63
2018,9,12,12,0,391.0,336.0,4.5,26.7,660.0,744.47,557.93
2018,9,12,12,15,266.5,356.0,4.55,26.7,576.5,623.61,470.06
2018,9,12,12,30,142.0,376.0,4.6,26.7,493.0,500.31,378.38
2018,9,12,12,45,212.5,369.0,4.7,26.7,541.5,558.76,423.82
2018,9,12,13,0,283.0,362.0,4.8,26.7,590.0,635.51,480.94
2018,9,12,13,15,325.0,342.5,4.9,26.6,598.5,648.49,492.0
2018,9,12,13,30,367.0,323.0,5.0,26.5,607.0,658.38,501.13
2018,9,12,13,45,213.0,298.5,5.05,26.35,462.0,488.27,374.67
2018,9,12,14,0,59.0,274.0,5.1,26.2,317.0,290.5,223.06
2018,9,12,14,15,43.0,261.0,5.15,25.7,291.5,262.98,202.58
2018,9,12,14,30,27.0,248.0,5.2,25.2,266.0,236.54,182.41
2018,9,12,14,45,43.5,236.0,5.25,24.75,263.0,236.19,183.35
2018,9,12,15,0,60.0,224.0,5.3,24.3,260.0,234.44,183.05
2018,9,12,15,15,132.0,217.5,5.3,24.3,289.5,284.54,223.9
2018,9,12,15,30,204.0,211.0,5.3,24.3,319.0,313.93,247.72
2018,9,12,15,45,157.5,183.5,5.3,22.85,262.5,251.45,199.13
2018,9,12,16,0,111.0,156.0,5.3,21.4,206.0,193.93,153.66
2018,9,12,16,15,101.5,135.5,5.3,20.8,177.0,164.1,129.47
2018,9,12,16,30,92.0,115.0,5.3,20.2,148.0,135.45,105.8
2018,9,12,16,45,117.5,105.5,5.25,19.55,140.5,128.78,99.15
2018,9,12,17,0,143.0,96.0,5.2,18.9,133.0,118.84,88.99
2018,9,12,17,15,111.5,76.0,5.05,18.35,101.0,85.67,61.34
2018,9,12,17,30,80.0,56.0,4.9,17.8,69.0,56.69,37.81
2018,9,12,17,45,56.5,38.0,4.75,17.25,45.5,34.15,19.65
2018,9,12,18,0,33.0,20.0,4.6,16.7,22.0,15.21,0.0
2018,9,12,18,15,16.5,10.0,4.5,16.5,11.0,7.87,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,13,5,45,18.0,6.0,3.45,13.8,6.5,0.0,0.0
2018,9,13,6,0,36.0,12.0,3.6,14.0,13.0,9.44,0.0
2018,9,13,6,15,107.5,28.5,3.7,14.55,41.0,26.39,10.73
2018,9,13,6,30,179.0,45.0,3.8,15.1,69.0,58.15,35.04
2018,9,13,6,45,349.0,52.5,3.95,15.6,124.5,106.46,68.36
2018,9,13,7,0,519.0,60.0,4.1,16.1,180.0,179.48,125.14
2018,9,13,7,15,607.0,61.0,4.05,16.7,235.5,240.77,177.68
2018,9,13,7,30,695.0,62.0,4.0,17.3,291.0,312.21,239.13
2018,9,13,7,45,730.0,66.0,3.95,17.9,342.0,373.62,292.75
2018,9,13,8,0,765.0,70.0,3.9,18.5,393.0,437.67,346.86
2018,9,13,8,15,790.0,73.5,3.85,19.15,442.0,498.28,396.47
2018,9,13,8,30,815.0,77.0,3.8,19.8,491.0,559.69,444.89
2018,9,13,8,45,834.0,79.0,3.75,20.45,536.0,611.76,484.71
2018,9,13,9,0,853.0,81.0,3.7,21.1,581.0,666.99,525.44
2018,9,13,9,15,865.0,84.0,3.65,21.7,621.0,717.42,561.33
2018,9,13,9,30,877.0,87.0,3.6,22.3,661.0,766.1,593.29
2018,9,13,9,45,885.0,89.5,3.55,22.95,695.0,809.06,620.48
2018,9,13,10,0,893.0,92.0,3.5,23.6,729.0,849.47,645.45
2018,9,13,10,15,900.5,93.5,3.55,23.95,757.0,885.64,668.47
2018,9,13,10,30,908.0,95.0,3.6,24.3,785.0,918.82,689.32
2018,9,13,10,45,913.0,96.0,3.6,24.7,805.5,946.02,705.59
2018,9,13,11,0,918.0,97.0,3.6,25.1,826.0,969.78,719.54
2018,9,13,11,15,921.5,97.5,3.7,25.3,839.0,988.01,731.07
2018,9,13,11,30,925.0,98.0,3.8,25.5,852.0,1002.53,740.27
2018,9,13,11,45,926.5,98.0,3.95,25.65,857.5,1010.78,745.91
2018,9,13,12,0,928.0,98.0,4.1,25.8,863.0,1015.14,749.15
2018,9,13,12,15,931.0,96.5,4.2,25.85,861.5,1015.47,749.84
2018,9,13,12,30,934.0,95.0,4.3,25.9,860.0,1011.85,748.06
2018,9,13,12,45,935.0,92.5,4.45,25.95,849.5,1001.29,742.08
2018,9,13,13,0,936.0,90.0,4.6,26.0,839.0,986.8,733.68
2018,9,13,13,15,925.5,92.5,4.7,25.85,818.5,963.12,719.66
2018,9,13,13,30,915.0,95.0,4.8,25.7,798.0,936.08,703.33
2018,9,13,13,45,916.0,91.0,4.85,25.6,774.5,909.16,686.48
2018,9,13,14,0,917.0,87.0,4.9,25.5,751.0,878.62,667.06
2018,9,13,14,15,909.0,85.5,4.95,25.25,718.5,839.92,642.15
2018,9,13,14,30,901.0,84.0,5.0,25.0,686.0,798.49,615.06
2018,9,13,14,45,878.5,85.0,5.05,24.8,643.5,746.5,579.84
2018,9,13,15,0,856.0,86.0,5.1,24.6,601.0,693.45,542.22
2018,9,13,15,15,771.0,98.0,5.1,24.6,536.0,615.7,483.07
2018,9,13,15,30,686.0,110.0,5.1,24.6,471.0,538.59,423.43
2018,9,13,15,45,660.5,104.0,5.05,23.8,424.5,480.66,378.84
2018,9,13,16,0,635.0,98.0,5.0,23.0,378.0,423.8,333.57
2018,9,13,16,15,618.5,87.0,4.85,22.5,332.5,367.41,286.73
2018,9,13,16,30,602.0,76.0,4.7,22.0,287.0,311.8,239.09
2018,9,13,16,45,619.0,64.5,4.6,21.45,250.5,267.33,198.35
2018,9,13,17,0,636.0,53.0,4.5,20.9,214.0,220.78,154.66
2018,9,13,17,15,556.0,47.0,4.15,20.15,164.0,156.56,100.58
2018,9,13,17,30,476.0,41.0,3.8,19.4,114.0,102.55,57.9
2018,9,13,17,45,343.5,31.0,3.4,18.65,73.0,51.45,23.7
2018,9,13,18,0,211.0,21.0,3.0,17.9,32.0,17.37,0.0
2018,9,13,18,15,105.5,10.5,2.95,17.45,16.0,8.26,0.0
2018,9,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,5,45,41.5,6.5,1.9,11.8,7.5,0.0,0.0
2018,9,14,6,0,83.0,13.0,2.0,12.2,15.0,10.23,0.0
2018,9,14,6,15,121.5,28.5,2.2,12.95,40.0,28.21,11.02
2018,9,14,6,30,160.0,44.0,2.4,13.7,65.0,54.21,32.61
2018,9,14,6,45,232.5,59.0,2.65,14.45,104.5,94.5,63.72
2018,9,14,7,0,305.0,74.0,2.9,15.2,144.0,141.78,102.4
2018,9,14,7,15,511.0,67.5,2.8,15.8,219.5,221.55,165.3
2018,9,14,7,30,717.0,61.0,2.7,16.4,295.0,321.67,246.68
2018,9,14,7,45,767.0,61.5,2.65,16.95,349.5,387.09,303.0
2018,9,14,8,0,817.0,62.0,2.6,17.5,404.0,456.61,360.98
2018,9,14,8,15,773.5,81.0,2.5,18.2,436.5,500.34,396.8
2018,9,14,8,30,730.0,100.0,2.4,18.9,469.0,538.29,426.19
2018,9,14,8,45,745.5,105.0,2.3,19.55,511.5,590.51,465.17
2018,9,14,9,0,761.0,110.0,2.2,20.2,554.0,643.4,503.0
2018,9,14,9,15,740.0,128.0,2.15,20.95,584.0,685.28,530.94
2018,9,14,9,30,719.0,146.0,2.1,21.7,614.0,720.73,553.43
2018,9,14,9,45,743.0,146.0,2.05,22.45,652.0,769.64,585.47
2018,9,14,10,0,767.0,146.0,2.0,23.2,690.0,811.88,611.03
2018,9,14,10,15,722.0,172.5,2.0,23.9,700.5,831.6,621.37
2018,9,14,10,30,677.0,199.0,2.0,24.6,711.0,839.41,623.45
2018,9,14,10,45,606.5,236.5,2.0,25.3,704.5,827.92,611.79
2018,9,14,11,0,536.0,274.0,2.0,26.0,698.0,805.87,593.39
2018,9,14,11,15,571.5,263.5,2.1,26.35,722.0,839.08,616.26
2018,9,14,11,30,607.0,253.0,2.2,26.7,746.0,876.46,641.08
2018,9,14,11,45,619.0,249.0,2.25,27.1,754.0,889.68,648.96
2018,9,14,12,0,631.0,245.0,2.3,27.5,762.0,899.9,655.14
2018,9,14,12,15,668.5,226.5,2.45,27.7,772.5,918.14,668.74
2018,9,14,12,30,706.0,208.0,2.6,27.9,783.0,932.31,679.07
2018,9,14,12,45,763.5,177.0,2.7,28.1,791.5,948.29,689.97
2018,9,14,13,0,821.0,146.0,2.8,28.3,800.0,951.55,692.66
2018,9,14,13,15,867.0,121.5,2.95,28.3,797.5,940.69,687.28
2018,9,14,13,30,913.0,97.0,3.1,28.3,795.0,938.21,687.56
2018,9,14,13,45,855.5,116.0,3.25,28.3,752.5,883.47,653.0
2018,9,14,14,0,798.0,135.0,3.4,28.3,710.0,838.97,625.13
2018,9,14,14,15,754.5,142.0,3.5,28.05,665.5,787.43,592.18
2018,9,14,14,30,711.0,149.0,3.6,27.8,621.0,730.98,554.16
2018,9,14,14,45,663.0,153.5,3.75,27.6,573.0,669.02,510.94
2018,9,14,15,0,615.0,158.0,3.9,27.4,525.0,608.31,467.57
2018,9,14,15,15,555.5,160.5,3.9,27.4,473.0,533.02,411.83
2018,9,14,15,30,496.0,163.0,3.9,27.4,421.0,469.69,363.76
2018,9,14,15,45,467.0,152.0,4.05,26.55,376.5,414.76,322.69
2018,9,14,16,0,438.0,141.0,4.2,25.7,332.0,361.84,281.81
2018,9,14,16,15,357.0,133.5,4.25,25.05,276.5,291.76,226.37
2018,9,14,16,30,276.0,126.0,4.3,24.4,221.0,222.39,170.9
2018,9,14,16,45,181.5,99.0,4.3,23.75,157.5,149.6,112.73
2018,9,14,17,0,87.0,72.0,4.3,23.1,94.0,84.36,61.1
2018,9,14,17,15,89.0,57.0,4.2,22.25,74.5,65.73,44.87
2018,9,14,17,30,91.0,42.0,4.1,21.4,55.0,48.93,30.29
2018,9,14,17,45,57.5,27.5,4.05,20.6,34.5,26.25,12.56
2018,9,14,18,0,24.0,13.0,4.0,19.8,14.0,10.2,0.0
2018,9,14,18,15,12.0,6.5,3.9,19.3,7.0,5.11,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,18.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,5,45,73.5,7.0,3.95,13.2,9.0,0.0,0.0
2018,9,15,6,0,147.0,14.0,4.1,13.4,18.0,11.02,0.0
2018,9,15,6,15,299.0,24.5,4.3,13.95,55.0,34.21,10.5
2018,9,15,6,30,451.0,35.0,4.5,14.5,92.0,82.18,43.29
2018,9,15,6,45,534.5,41.5,4.65,15.05,140.0,133.87,83.27
2018,9,15,7,0,618.0,48.0,4.8,15.6,188.0,196.32,136.13
2018,9,15,7,15,669.5,53.0,4.8,16.15,239.5,256.96,190.51
2018,9,15,7,30,721.0,58.0,4.8,16.7,291.0,322.92,249.23
2018,9,15,7,45,756.5,62.0,4.8,17.3,343.0,386.2,304.95
2018,9,15,8,0,792.0,66.0,4.8,17.9,395.0,452.14,361.12
2018,9,15,8,15,817.0,69.0,4.8,18.45,445.0,513.77,412.23
2018,9,15,8,30,842.0,72.0,4.8,19.0,495.0,572.41,459.36
2018,9,15,8,45,860.0,74.5,4.75,19.55,540.5,629.44,503.49
2018,9,15,9,0,878.0,77.0,4.7,20.1,586.0,685.78,545.6
2018,9,15,9,15,889.5,80.0,4.7,20.65,626.5,736.95,582.2
2018,9,15,9,30,901.0,83.0,4.7,21.2,667.0,786.25,615.33
2018,9,15,9,45,908.5,85.5,4.7,21.7,701.0,829.67,643.83
2018,9,15,10,0,916.0,88.0,4.7,22.2,735.0,870.42,670.07
2018,9,15,10,15,924.5,88.5,4.7,22.55,763.5,907.02,693.52
2018,9,15,10,30,933.0,89.0,4.7,22.9,792.0,940.6,714.69
2018,9,15,10,45,939.0,89.5,4.75,23.3,813.0,968.65,732.2
2018,9,15,11,0,945.0,90.0,4.8,23.7,834.0,993.19,747.33
2018,9,15,11,15,948.5,90.0,4.85,23.85,847.0,1011.17,758.79
2018,9,15,11,30,952.0,90.0,4.9,24.0,860.0,1025.3,767.8
2018,9,15,11,45,954.0,90.0,4.95,24.15,865.0,1034.06,773.33
2018,9,15,12,0,956.0,90.0,5.0,24.3,870.0,1038.81,776.33
2018,9,15,12,15,955.5,89.5,5.1,24.35,866.5,1036.56,775.5
2018,9,15,12,30,955.0,89.0,5.2,24.4,863.0,1030.27,772.12
2018,9,15,12,45,953.5,88.0,5.25,24.4,852.0,1018.49,764.89
2018,9,15,13,0,952.0,87.0,5.3,24.4,841.0,1002.77,755.1
2018,9,15,13,15,949.0,86.5,5.3,24.3,823.0,982.34,742.12
2018,9,15,13,30,946.0,86.0,5.3,24.2,805.0,958.19,726.64
2018,9,15,13,45,939.5,84.5,5.3,24.15,778.0,926.29,705.66
2018,9,15,14,0,933.0,83.0,5.3,24.1,751.0,891.13,682.35
2018,9,15,14,15,924.0,82.0,5.3,23.9,717.5,851.41,656.08
2018,9,15,14,30,915.0,81.0,5.3,23.7,684.0,808.98,627.65
2018,9,15,14,45,903.0,78.5,5.3,23.5,644.0,760.27,594.34
2018,9,15,15,0,891.0,76.0,5.3,23.3,604.0,709.6,558.63
2018,9,15,15,15,874.5,73.5,5.3,23.3,559.0,654.33,516.7
2018,9,15,15,30,858.0,71.0,5.3,23.3,514.0,598.08,472.93
2018,9,15,15,45,836.5,68.5,5.25,22.65,466.0,538.43,426.27
2018,9,15,16,0,815.0,66.0,5.2,22.0,418.0,481.47,380.0
2018,9,15,16,15,785.5,62.0,5.15,21.5,366.5,416.73,325.89
2018,9,15,16,30,756.0,58.0,5.1,21.0,315.0,353.79,271.51
2018,9,15,16,45,711.5,53.5,5.05,20.45,263.0,287.73,213.58
2018,9,15,17,0,667.0,49.0,5.0,19.9,211.0,225.94,158.53
2018,9,15,17,15,586.5,43.5,4.8,19.2,160.5,160.87,103.14
2018,9,15,17,30,506.0,38.0,4.6,18.5,110.0,104.6,58.17
2018,9,15,17,45,343.0,28.0,4.4,17.75,68.0,49.5,21.06
2018,9,15,18,0,180.0,18.0,4.2,17.0,26.0,14.22,0.0
2018,9,15,18,15,90.0,9.0,4.1,16.5,13.0,7.08,0.0
2018,9,15,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,5,45,81.0,7.0,1.8,11.3,9.0,0.0,0.0
2018,9,16,6,0,162.0,14.0,1.9,11.7,18.0,11.02,0.0
2018,9,16,6,15,321.5,23.5,2.15,12.45,55.0,35.59,9.64
2018,9,16,6,30,481.0,33.0,2.4,13.2,92.0,86.26,45.28
2018,9,16,6,45,564.5,39.0,2.65,14.0,141.0,139.6,86.96
2018,9,16,7,0,648.0,45.0,2.9,14.8,190.0,202.97,140.75
2018,9,16,7,15,699.0,50.0,2.8,15.45,242.5,265.4,196.54
2018,9,16,7,30,750.0,55.0,2.7,16.1,295.0,333.06,256.17
2018,9,16,7,45,784.0,58.0,2.6,16.8,347.0,396.43,311.11
2018,9,16,8,0,818.0,61.0,2.5,17.5,399.0,459.94,364.18
2018,9,16,8,15,842.0,63.5,2.45,18.15,448.5,521.22,413.66
2018,9,16,8,30,866.0,66.0,2.4,18.8,498.0,583.04,461.52
2018,9,16,8,45,883.5,68.0,2.3,19.5,544.0,640.4,503.86
2018,9,16,9,0,901.0,70.0,2.2,20.2,590.0,696.96,543.88
2018,9,16,9,15,913.5,72.5,2.2,20.8,631.0,749.33,579.14
2018,9,16,9,30,926.0,75.0,2.2,21.4,672.0,799.84,611.4
2018,9,16,9,45,935.5,76.0,2.15,22.05,706.5,844.16,638.24
2018,9,16,10,0,945.0,77.0,2.1,22.7,741.0,885.86,662.8
2018,9,16,10,15,952.0,77.5,2.15,23.2,769.0,921.98,684.63
2018,9,16,10,30,959.0,78.0,2.2,23.7,797.0,954.89,704.21
2018,9,16,10,45,963.5,79.0,2.2,24.25,818.0,982.64,719.66
2018,9,16,11,0,968.0,80.0,2.2,24.8,839.0,1006.73,732.71
2018,9,16,11,15,970.5,80.5,2.25,25.2,851.5,1024.56,742.77
2018,9,16,11,30,973.0,81.0,2.3,25.6,864.0,1038.43,750.45
2018,9,16,11,45,974.0,81.5,2.35,26.0,869.0,1046.82,754.78
2018,9,16,12,0,975.0,82.0,2.4,26.4,874.0,1051.1,756.69
2018,9,16,12,15,973.5,82.0,2.5,26.65,870.0,1048.29,755.26
2018,9,16,12,30,972.0,82.0,2.6,26.9,866.0,1041.37,751.4
2018,9,16,12,45,968.0,83.0,2.65,27.15,854.5,1029.09,743.72
2018,9,16,13,0,964.0,84.0,2.7,27.4,843.0,1012.87,733.67
2018,9,16,13,15,959.0,83.5,2.85,27.45,823.5,990.26,721.04
2018,9,16,13,30,954.0,83.0,3.0,27.5,804.0,963.97,705.93
2018,9,16,13,45,947.5,82.0,3.1,27.55,777.0,932.3,686.75
2018,9,16,14,0,941.0,81.0,3.2,27.6,750.0,897.34,665.24
2018,9,16,14,15,931.5,79.5,3.35,27.45,716.0,856.29,640.16
2018,9,16,14,30,922.0,78.0,3.5,27.3,682.0,812.56,612.82
2018,9,16,14,45,909.0,76.5,3.6,27.1,642.0,763.8,581.34
2018,9,16,15,0,896.0,75.0,3.7,26.9,602.0,713.16,547.55
2018,9,16,15,15,879.0,73.5,3.7,26.9,557.0,658.3,507.37
2018,9,16,15,30,862.0,72.0,3.7,26.9,512.0,602.5,465.38
2018,9,16,15,45,838.0,69.0,4.0,26.05,462.5,540.65,419.64
2018,9,16,16,0,814.0,66.0,4.3,25.2,413.0,481.82,374.0
2018,9,16,16,15,780.0,62.0,4.35,24.5,360.5,415.08,319.87
2018,9,16,16,30,746.0,58.0,4.4,23.8,308.0,350.68,265.7
2018,9,16,16,45,696.5,53.5,4.45,23.05,255.5,283.54,208.15
2018,9,16,17,0,647.0,49.0,4.5,22.3,203.0,221.31,153.81
2018,9,16,17,15,563.0,43.0,4.4,21.35,153.0,155.67,98.86
2018,9,16,17,30,479.0,37.0,4.3,20.4,103.0,100.62,55.44
2018,9,16,17,45,334.5,27.5,4.2,19.5,64.0,48.83,19.72
2018,9,16,18,0,190.0,18.0,4.1,18.6,25.0,14.35,0.0
2018,9,16,18,15,95.0,9.0,4.0,18.0,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,74.5,7.0,2.05,12.45,8.5,0.0,0.0
2018,9,17,6,0,149.0,14.0,2.1,12.8,17.0,11.02,0.0
2018,9,17,6,15,305.0,24.0,2.4,13.55,53.0,36.53,8.8
2018,9,17,6,30,461.0,34.0,2.7,14.3,89.0,86.24,45.56
2018,9,17,6,45,545.0,40.5,3.0,15.0,137.0,139.21,87.2
2018,9,17,7,0,629.0,47.0,3.3,15.7,185.0,202.84,141.2
2018,9,17,7,15,680.0,51.5,3.25,16.3,236.5,263.87,195.78
2018,9,17,7,30,731.0,56.0,3.2,16.9,288.0,330.09,254.25
2018,9,17,7,45,765.5,59.5,3.15,17.45,339.5,393.2,309.21
2018,9,17,8,0,800.0,63.0,3.1,18.0,391.0,458.8,364.29
2018,9,17,8,15,824.5,65.5,3.05,18.6,440.0,517.06,411.76
2018,9,17,8,30,849.0,68.0,3.0,19.2,489.0,578.31,459.63
2018,9,17,8,45,866.5,70.5,3.0,19.8,534.5,635.38,502.75
2018,9,17,9,0,884.0,73.0,3.0,20.4,580.0,691.7,543.85
2018,9,17,9,15,894.0,76.0,3.0,20.95,619.5,742.01,578.35
2018,9,17,9,30,904.0,79.0,3.0,21.5,659.0,790.31,609.84
2018,9,17,9,45,909.0,83.0,3.0,22.1,693.0,833.38,637.0
2018,9,17,10,0,914.0,87.0,3.0,22.7,727.0,873.57,661.8
2018,9,17,10,15,921.5,88.0,3.05,23.2,754.5,909.68,684.12
2018,9,17,10,30,929.0,89.0,3.1,23.7,782.0,942.71,704.2
2018,9,17,10,45,934.5,90.0,3.2,24.25,803.0,970.61,721.0
2018,9,17,11,0,940.0,91.0,3.3,24.8,824.0,995.0,735.47
2018,9,17,11,15,943.0,91.0,3.4,25.15,836.5,1012.26,745.87
2018,9,17,11,30,946.0,91.0,3.5,25.5,849.0,1025.69,753.88
2018,9,17,11,45,947.0,91.5,3.6,25.8,853.5,1033.79,758.69
2018,9,17,12,0,948.0,92.0,3.7,26.1,858.0,1037.9,761.06
2018,9,17,12,15,946.5,92.5,3.85,26.2,854.5,1035.56,760.3
2018,9,17,12,30,945.0,93.0,4.0,26.3,851.0,1029.23,757.07
2018,9,17,12,45,941.5,92.5,4.15,26.45,839.0,1015.95,749.19
2018,9,17,13,0,938.0,92.0,4.3,26.6,827.0,998.83,738.86
2018,9,17,13,15,934.0,91.0,4.45,26.45,808.0,976.97,726.23
2018,9,17,13,30,930.0,90.0,4.6,26.3,789.0,951.5,711.26
2018,9,17,13,45,924.5,89.0,4.75,26.15,763.0,921.22,693.23
2018,9,17,14,0,919.0,88.0,4.9,26.0,737.0,887.69,672.72
2018,9,17,14,15,910.0,86.0,4.95,25.7,703.5,847.13,646.81
2018,9,17,14,30,901.0,84.0,5.0,25.4,670.0,803.95,618.71
2018,9,17,14,45,889.0,81.5,5.1,25.05,630.0,755.59,586.82
2018,9,17,15,0,877.0,79.0,5.2,24.7,590.0,705.33,552.4
2018,9,17,15,15,859.0,76.5,5.2,24.7,545.0,649.53,510.34
2018,9,17,15,30,841.0,74.0,5.2,24.7,500.0,592.95,466.61
2018,9,17,15,45,819.0,71.0,5.25,23.55,452.0,536.59,423.73
2018,9,17,16,0,797.0,68.0,5.3,22.4,404.0,476.35,376.09
2018,9,17,16,15,766.0,64.0,5.25,21.7,353.0,411.77,322.38
2018,9,17,16,30,735.0,60.0,5.2,21.0,302.0,349.18,268.51
2018,9,17,16,45,687.0,54.5,5.1,20.25,250.0,282.06,209.92
2018,9,17,17,0,639.0,49.0,5.0,19.5,198.0,219.73,154.62
2018,9,17,17,15,557.5,43.0,4.8,18.7,149.0,155.11,99.6
2018,9,17,17,30,476.0,37.0,4.6,17.9,100.0,100.63,55.93
2018,9,17,17,45,319.5,27.0,4.35,17.15,61.0,47.44,18.11
2018,9,17,18,0,163.0,17.0,4.1,16.4,22.0,13.65,0.0
2018,9,17,18,15,81.5,8.5,4.0,15.95,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.8,11.45,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,11.8,15.0,10.23,0.0
2018,9,18,6,15,259.5,24.0,2.2,12.55,49.0,35.45,7.22
2018,9,18,6,30,406.0,35.0,2.5,13.3,83.0,82.75,44.88
2018,9,18,6,45,495.0,43.0,2.8,14.1,130.5,134.85,86.05
2018,9,18,7,0,584.0,51.0,3.1,14.9,178.0,197.83,139.31
2018,9,18,7,15,641.0,56.5,3.0,15.5,230.0,259.19,193.83
2018,9,18,7,30,698.0,62.0,2.9,16.1,282.0,326.81,253.1
2018,9,18,7,45,734.5,66.0,2.8,16.65,333.0,389.62,307.54
2018,9,18,8,0,771.0,70.0,2.7,17.2,384.0,455.18,362.27
2018,9,18,8,15,797.0,73.0,2.65,17.8,433.0,516.46,411.75
2018,9,18,8,30,823.0,76.0,2.6,18.4,482.0,578.57,459.96
2018,9,18,8,45,842.0,79.0,2.55,19.05,527.5,636.7,503.26
2018,9,18,9,0,861.0,82.0,2.5,19.7,573.0,688.57,540.58
2018,9,18,9,15,875.5,83.5,2.45,20.3,613.5,739.56,575.2
2018,9,18,9,30,890.0,85.0,2.4,20.9,654.0,788.94,606.75
2018,9,18,9,45,900.5,87.0,2.4,21.5,688.5,833.74,634.82
2018,9,18,10,0,911.0,89.0,2.4,22.1,723.0,876.09,660.77
2018,9,18,10,15,918.5,89.5,2.45,22.6,750.5,911.52,682.41
2018,9,18,10,30,926.0,90.0,2.5,23.1,778.0,943.87,701.87
2018,9,18,10,45,930.0,91.0,2.5,23.65,797.5,970.25,716.7
2018,9,18,11,0,934.0,92.0,2.5,24.2,817.0,993.07,729.18
2018,9,18,11,15,937.0,92.0,2.5,24.6,829.0,1010.15,738.4
2018,9,18,11,30,940.0,92.0,2.5,25.0,841.0,1023.43,745.26
2018,9,18,11,45,941.0,92.0,2.55,25.45,845.5,1030.86,748.87
2018,9,18,12,0,942.0,92.0,2.6,25.9,850.0,1034.32,750.12
2018,9,18,12,15,940.0,93.0,2.65,26.2,846.5,1031.94,748.23
2018,9,18,12,30,938.0,94.0,2.7,26.5,843.0,1025.6,744.0
2018,9,18,12,45,933.5,94.0,2.75,26.75,830.5,1011.86,735.29
2018,9,18,13,0,929.0,94.0,2.8,27.0,818.0,994.34,724.3
2018,9,18,13,15,925.0,93.5,2.95,27.1,799.5,973.08,712.21
2018,9,18,13,30,921.0,93.0,3.1,27.2,781.0,948.23,697.69
2018,9,18,13,45,915.0,91.5,3.2,27.3,754.5,917.11,678.52
2018,9,18,14,0,909.0,90.0,3.3,27.4,728.0,882.79,657.1
2018,9,18,14,15,899.0,88.0,3.45,27.2,694.0,841.65,631.83
2018,9,18,14,30,889.0,86.0,3.6,27.0,660.0,797.99,604.39
2018,9,18,14,45,875.0,84.5,3.7,26.85,620.5,749.6,572.78
2018,9,18,15,0,861.0,83.0,3.8,26.7,581.0,699.51,538.75
2018,9,18,15,15,842.5,80.0,3.8,26.7,535.5,648.61,501.18
2018,9,18,15,30,824.0,77.0,3.8,26.7,490.0,591.1,457.88
2018,9,18,15,45,798.0,74.5,4.1,25.8,441.5,529.65,412.35
2018,9,18,16,0,772.0,72.0,4.4,24.9,393.0,468.93,365.31
2018,9,18,16,15,734.5,68.0,4.5,24.1,341.5,402.74,311.77
2018,9,18,16,30,697.0,64.0,4.6,23.3,290.0,339.35,258.51
2018,9,18,16,45,588.0,63.0,4.7,22.5,230.5,259.13,191.96
2018,9,18,17,0,479.0,62.0,4.8,21.7,171.0,190.89,135.2
