Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,16,30,613.0,62.0,5.3,19.0,228.0,311.64,243.04
2018,9,28,16,45,548.0,54.5,5.2,18.3,179.5,243.56,183.38
2018,9,28,17,0,483.0,47.0,5.1,17.6,131.0,182.7,129.47
2018,9,28,17,15,372.0,37.5,4.9,17.05,89.0,118.52,75.52
2018,9,28,17,30,261.0,28.0,4.7,16.5,47.0,66.61,26.68
2018,9,28,17,45,139.5,15.5,4.45,15.9,24.5,21.99,0.0
2018,9,28,18,0,18.0,3.0,4.2,15.3,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,4.05,15.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.5,3.0,1.35,12.6,2.5,0.0,0.0
2018,9,29,6,0,41.0,6.0,1.4,12.8,5.0,0.0,0.0
2018,9,29,6,15,131.5,17.0,1.7,13.65,26.0,24.75,0.0
2018,9,29,6,30,222.0,28.0,2.0,14.5,47.0,66.05,33.42
2018,9,29,6,45,152.5,39.5,2.3,15.35,56.5,72.82,48.51
2018,9,29,7,0,83.0,51.0,2.6,16.2,66.0,69.67,50.35
2018,9,29,7,15,44.5,59.5,2.6,16.8,68.0,64.18,47.75
2018,9,29,7,30,6.0,68.0,2.6,17.4,70.0,55.19,41.08
2018,9,29,7,45,34.0,99.0,2.6,18.0,111.5,99.61,78.24
2018,9,29,8,0,62.0,130.0,2.6,18.6,153.0,144.66,115.52
2018,9,29,8,15,69.0,154.5,2.5,19.15,183.5,174.91,140.01
2018,9,29,8,30,76.0,179.0,2.4,19.7,214.0,206.08,164.78
2018,9,29,8,45,144.5,203.5,2.3,20.25,278.0,293.01,234.26
2018,9,29,9,0,213.0,228.0,2.2,20.8,342.0,374.11,297.23
2018,9,29,9,15,205.0,240.0,2.15,21.25,356.0,389.86,307.79
2018,9,29,9,30,197.0,252.0,2.1,21.7,370.0,404.41,317.52
2018,9,29,9,45,207.5,272.0,2.1,22.2,402.5,441.67,344.45
2018,9,29,10,0,218.0,292.0,2.1,22.7,435.0,479.14,370.95
2018,9,29,10,15,256.5,301.5,2.25,23.05,476.5,551.58,423.75
2018,9,29,10,30,295.0,311.0,2.4,23.4,518.0,605.33,462.33
2018,9,29,10,45,287.0,317.0,2.5,23.8,523.0,611.75,465.6
2018,9,29,11,0,279.0,323.0,2.6,24.2,528.0,616.56,468.05
2018,9,29,11,15,216.0,338.5,2.7,24.45,498.5,552.44,420.25
2018,9,29,11,30,153.0,354.0,2.8,24.7,469.0,508.79,386.67
2018,9,29,11,45,181.5,332.0,2.85,24.95,469.0,514.82,392.16
2018,9,29,12,0,210.0,310.0,2.9,25.2,469.0,520.37,397.09
2018,9,29,12,15,241.0,310.5,3.05,25.25,492.0,574.93,437.3
2018,9,29,12,30,272.0,311.0,3.2,25.3,515.0,604.18,459.23
2018,9,29,12,45,253.0,324.0,3.3,25.4,511.5,595.78,452.57
2018,9,29,13,0,234.0,337.0,3.4,25.5,508.0,563.87,429.58
2018,9,29,13,15,310.5,305.5,3.5,25.5,525.5,620.03,472.9
2018,9,29,13,30,387.0,274.0,3.6,25.5,543.0,649.01,496.36
2018,9,29,13,45,573.5,199.5,3.7,25.55,580.5,748.35,572.11
2018,9,29,14,0,760.0,125.0,3.8,25.6,618.0,816.08,621.81
2018,9,29,14,15,798.0,107.0,3.85,25.45,600.5,801.04,612.55
2018,9,29,14,30,836.0,89.0,3.9,25.3,583.0,779.7,599.41
2018,9,29,14,45,820.0,86.5,4.0,25.15,543.5,729.18,565.46
2018,9,29,15,0,804.0,84.0,4.1,25.0,504.0,677.36,529.51
2018,9,29,15,15,781.5,81.0,4.1,25.0,459.5,619.7,486.5
2018,9,29,15,30,759.0,78.0,4.1,25.0,415.0,561.97,442.28
2018,9,29,15,45,688.5,80.5,4.2,24.3,359.5,485.03,383.15
2018,9,29,16,0,618.0,83.0,4.3,23.6,304.0,412.29,325.48
2018,9,29,16,15,513.0,81.0,4.2,23.05,245.5,325.69,255.31
2018,9,29,16,30,408.0,79.0,4.1,22.5,187.0,245.46,189.24
2018,9,29,16,45,431.0,62.5,4.0,21.95,155.0,213.82,159.19
2018,9,29,17,0,454.0,46.0,3.9,21.4,123.0,174.66,121.66
2018,9,29,17,15,340.0,36.0,3.65,20.7,82.5,111.24,69.41
2018,9,29,17,30,226.0,26.0,3.4,20.0,42.0,59.93,19.22
2018,9,29,17,45,120.5,14.5,3.2,19.35,22.0,19.97,0.0
2018,9,29,18,0,15.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,10.5,1.5,0.7,15.2,1.5,0.0,0.0
2018,9,30,6,0,21.0,3.0,0.7,15.3,3.0,0.0,0.0
2018,9,30,6,15,132.0,17.0,0.75,15.75,27.0,25.25,0.0
2018,9,30,6,30,243.0,31.0,0.8,16.2,51.0,73.04,36.01
2018,9,30,6,45,345.0,42.5,0.9,16.65,93.0,125.85,83.65
2018,9,30,7,0,447.0,54.0,1.0,17.1,135.0,189.97,137.42
2018,9,30,7,15,515.5,61.5,0.95,17.5,183.0,251.27,190.39
2018,9,30,7,30,584.0,69.0,0.9,17.9,231.0,320.06,248.56
2018,9,30,7,45,630.5,74.5,0.85,18.25,280.5,383.82,301.44
2018,9,30,8,0,677.0,80.0,0.8,18.6,330.0,451.63,355.4
2018,9,30,8,15,710.5,83.5,0.7,19.3,377.0,513.49,401.87
2018,9,30,8,30,744.0,87.0,0.6,20.0,424.0,575.22,446.0
2018,9,30,8,45,770.0,89.0,0.5,20.65,468.5,633.44,485.54
2018,9,30,9,0,796.0,91.0,0.4,21.3,513.0,691.8,523.29
2018,9,30,9,15,816.0,92.5,0.3,21.9,553.0,744.81,554.53
2018,9,30,9,30,836.0,94.0,0.2,22.5,593.0,796.76,583.84
2018,9,30,9,45,852.5,94.0,0.15,23.1,627.0,833.39,603.33
2018,9,30,10,0,869.0,94.0,0.1,23.7,661.0,876.65,626.91
2018,9,30,10,15,877.5,95.0,0.25,24.15,687.5,911.55,648.4
2018,9,30,10,30,886.0,96.0,0.4,24.6,714.0,943.54,668.69
2018,9,30,10,45,892.0,96.5,0.6,25.05,733.0,969.51,686.57
2018,9,30,11,0,898.0,97.0,0.8,25.5,752.0,992.11,702.49
2018,9,30,11,15,847.0,120.5,0.95,25.8,745.5,993.86,704.95
2018,9,30,11,30,796.0,144.0,1.1,26.1,739.0,977.13,696.17
2018,9,30,11,45,770.0,155.5,1.3,26.45,733.5,967.64,692.64
2018,9,30,12,0,744.0,167.0,1.5,26.8,728.0,964.5,692.77
2018,9,30,12,15,815.5,136.5,1.6,27.0,747.5,992.4,711.39
2018,9,30,12,30,887.0,106.0,1.7,27.2,767.0,1010.25,723.37
2018,9,30,12,45,891.0,102.5,1.8,27.4,757.0,1000.42,718.16
2018,9,30,13,0,895.0,99.0,1.9,27.6,747.0,986.77,710.87
2018,9,30,13,15,843.0,115.5,2.0,27.55,712.5,950.6,689.86
2018,9,30,13,30,791.0,132.0,2.1,27.5,678.0,899.76,659.13
2018,9,30,13,45,667.0,167.0,2.2,27.4,615.0,809.55,601.57
2018,9,30,14,0,543.0,202.0,2.3,27.3,552.0,706.01,531.06
2018,9,30,14,15,504.5,198.0,2.4,27.0,509.5,648.92,492.99
2018,9,30,14,30,466.0,194.0,2.5,26.7,467.0,592.71,454.19
2018,9,30,14,45,378.5,195.0,2.65,26.4,406.5,506.02,391.38
2018,9,30,15,0,291.0,196.0,2.8,26.1,346.0,409.73,319.83
2018,9,30,15,15,258.0,181.5,2.8,26.1,306.0,358.16,280.72
2018,9,30,15,30,225.0,167.0,2.8,26.1,266.0,309.26,242.81
2018,9,30,15,45,155.5,154.0,3.05,25.3,218.5,233.32,183.57
2018,9,30,16,0,86.0,141.0,3.3,24.5,171.0,167.87,131.43
2018,9,30,16,15,57.0,118.5,3.4,23.95,137.0,129.31,100.27
2018,9,30,16,30,28.0,96.0,3.5,23.4,103.0,94.26,71.71
2018,9,30,16,45,15.0,74.5,3.55,22.9,78.0,65.1,47.64
2018,9,30,17,0,2.0,53.0,3.6,22.4,53.0,42.85,29.25
2018,9,30,17,15,1.0,34.5,3.5,21.85,34.5,27.37,15.89
2018,9,30,17,30,0.0,16.0,3.4,21.3,16.0,12.2,0.0
2018,9,30,17,45,0.0,8.0,3.25,20.7,8.0,6.29,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.7,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,6.0,0.9,15.2,6.0,4.72,0.0
2018,10,1,6,30,0.0,11.0,1.0,15.6,11.0,8.35,0.0
2018,10,1,6,45,0.0,20.5,1.1,16.05,20.5,15.6,7.19
2018,10,1,7,0,0.0,30.0,1.2,16.5,30.0,22.88,13.61
2018,10,1,7,15,0.0,42.0,1.2,16.95,42.0,32.1,21.59
2018,10,1,7,30,0.0,54.0,1.2,17.4,54.0,41.35,29.48
2018,10,1,7,45,0.0,57.5,1.15,17.85,57.5,44.04,31.72
2018,10,1,8,0,0.0,61.0,1.1,18.3,61.0,46.74,33.88
2018,10,1,8,15,0.0,69.5,1.05,19.1,69.5,53.32,39.17
2018,10,1,8,30,0.0,78.0,1.0,19.9,78.0,59.92,44.38
2018,10,1,8,45,3.5,117.5,0.9,20.7,119.5,94.93,72.83
2018,10,1,9,0,7.0,157.0,0.8,21.5,161.0,131.57,101.87
2018,10,1,9,15,6.0,142.5,0.75,22.05,146.0,117.95,90.39
2018,10,1,9,30,5.0,128.0,0.7,22.6,131.0,104.76,79.47
2018,10,1,9,45,9.5,160.5,0.65,23.15,166.5,136.42,104.34
2018,10,1,10,0,14.0,193.0,0.6,23.7,202.0,169.03,129.33
2018,10,1,10,15,56.5,238.0,0.55,24.2,277.0,265.89,203.91
2018,10,1,10,30,99.0,283.0,0.5,24.7,352.0,352.86,267.91
2018,10,1,10,45,148.5,308.0,0.5,25.2,414.5,450.44,337.53
2018,10,1,11,0,198.0,333.0,0.5,25.7,477.0,528.36,391.12
2018,10,1,11,15,273.0,322.5,0.6,26.1,524.0,617.72,453.14
2018,10,1,11,30,348.0,312.0,0.7,26.5,571.0,684.45,498.93
2018,10,1,11,45,332.0,310.5,0.75,26.85,558.5,669.05,487.42
2018,10,1,12,0,316.0,309.0,0.8,27.2,546.0,651.9,475.71
2018,10,1,12,15,358.5,296.5,0.95,27.45,563.5,679.98,497.02
2018,10,1,12,30,401.0,284.0,1.1,27.7,581.0,729.12,531.26
2018,10,1,12,45,400.0,288.5,1.25,27.9,580.5,726.98,530.53
2018,10,1,13,0,399.0,293.0,1.4,28.1,580.0,701.71,515.24
2018,10,1,13,15,404.5,282.5,1.55,28.2,566.5,687.07,507.28
2018,10,1,13,30,410.0,272.0,1.7,28.3,553.0,690.92,511.22
2018,10,1,13,45,407.5,260.5,1.85,28.35,530.5,663.67,494.08
2018,10,1,14,0,405.0,249.0,2.0,28.4,508.0,634.84,475.74
2018,10,1,14,15,511.5,200.5,2.1,28.15,509.5,658.28,496.54
2018,10,1,14,30,618.0,152.0,2.2,27.9,511.0,680.1,515.34
2018,10,1,14,45,472.0,176.0,2.25,27.65,439.0,558.05,427.26
2018,10,1,15,0,326.0,200.0,2.3,27.4,367.0,439.48,339.69
2018,10,1,15,15,249.0,189.5,2.3,27.4,310.5,361.32,280.72
2018,10,1,15,30,172.0,179.0,2.3,27.4,254.0,277.5,216.08
2018,10,1,15,45,162.5,156.0,2.15,26.45,220.0,239.96,187.6
2018,10,1,16,0,153.0,133.0,2.0,25.5,186.0,203.36,158.93
2018,10,1,16,15,181.5,111.5,1.95,24.85,165.0,194.87,151.55
2018,10,1,16,30,210.0,90.0,1.9,24.2,144.0,172.91,132.3
2018,10,1,16,45,147.5,72.0,1.85,23.55,105.5,121.63,90.22
2018,10,1,17,0,85.0,54.0,1.8,22.9,67.0,73.11,50.93
2018,10,1,17,15,68.0,36.0,1.8,22.45,44.0,47.62,28.86
2018,10,1,17,30,51.0,18.0,1.8,22.0,21.0,24.8,0.0
2018,10,1,17,45,25.5,9.0,1.85,21.5,10.5,8.94,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,3.5,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,7.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,23.5,8.5,1.7,16.55,10.0,8.96,0.0
2018,10,2,6,30,40.0,16.0,1.9,16.8,19.0,23.06,7.56
2018,10,2,6,45,135.5,25.5,2.1,17.05,47.0,62.03,39.91
2018,10,2,7,0,231.0,35.0,2.3,17.3,75.0,108.6,78.09
2018,10,2,7,15,180.5,53.5,2.2,17.8,91.0,125.99,96.39
2018,10,2,7,30,130.0,72.0,2.1,18.3,107.0,127.12,99.71
2018,10,2,7,45,70.0,60.0,2.0,18.8,79.5,87.72,68.11
2018,10,2,8,0,10.0,48.0,1.9,19.3,52.0,43.59,31.16
2018,10,2,8,15,68.0,76.0,1.85,20.25,106.0,109.69,86.65
2018,10,2,8,30,126.0,104.0,1.8,21.2,160.0,187.75,150.48
2018,10,2,8,45,238.5,127.5,1.8,22.1,247.0,295.38,236.73
2018,10,2,9,0,351.0,151.0,1.8,23.0,334.0,431.31,340.81
2018,10,2,9,15,215.5,183.5,1.75,23.65,298.5,359.41,282.01
2018,10,2,9,30,80.0,216.0,1.7,24.3,263.0,258.84,201.17
2018,10,2,9,45,122.0,223.0,1.65,24.95,299.5,321.91,249.82
2018,10,2,10,0,164.0,230.0,1.6,25.6,336.0,370.5,286.01
2018,10,2,10,15,242.0,222.0,1.55,26.1,385.0,458.28,351.18
2018,10,2,10,30,320.0,214.0,1.5,26.6,434.0,553.56,419.2
2018,10,2,10,45,408.5,221.5,1.45,27.1,510.5,654.7,489.05
2018,10,2,11,0,497.0,229.0,1.4,27.6,587.0,757.52,557.28
2018,10,2,11,15,667.0,170.5,1.3,27.95,659.0,882.17,637.89
2018,10,2,11,30,837.0,112.0,1.2,28.3,731.0,972.82,691.0
2018,10,2,11,45,868.5,99.5,1.1,28.6,744.0,995.38,701.04
2018,10,2,12,0,900.0,87.0,1.0,28.9,757.0,1014.07,709.41
2018,10,2,12,15,831.0,119.5,0.8,29.1,735.0,992.44,691.59
2018,10,2,12,30,762.0,152.0,0.6,29.3,713.0,952.24,663.08
2018,10,2,12,45,630.0,202.0,0.45,29.5,660.5,874.74,613.04
2018,10,2,13,0,498.0,252.0,0.3,29.7,608.0,778.67,548.47
2018,10,2,13,15,395.0,250.5,0.4,29.8,528.0,668.03,478.79
2018,10,2,13,30,292.0,249.0,0.5,29.9,448.0,537.91,393.16
2018,10,2,13,45,220.0,249.5,0.55,30.0,396.0,464.8,343.1
2018,10,2,14,0,148.0,250.0,0.6,30.1,344.0,375.38,279.59
2018,10,2,14,15,297.5,227.0,0.85,30.0,402.5,488.79,366.04
2018,10,2,14,30,447.0,204.0,1.1,29.9,461.0,589.5,439.99
2018,10,2,14,45,506.0,172.0,1.35,29.85,443.5,580.39,436.22
2018,10,2,15,0,565.0,140.0,1.6,29.8,426.0,572.37,433.3
2018,10,2,15,15,573.5,124.5,1.6,29.8,392.0,532.83,405.16
2018,10,2,15,30,582.0,109.0,1.6,29.8,358.0,490.79,374.54
2018,10,2,15,45,590.5,93.5,2.1,29.15,320.5,446.35,343.37
2018,10,2,16,0,599.0,78.0,2.6,28.5,283.0,399.58,308.01
2018,10,2,16,15,566.5,70.0,2.8,27.85,239.5,340.2,260.41
2018,10,2,16,30,534.0,62.0,3.0,27.2,196.0,283.61,213.18
2018,10,2,16,45,458.0,54.0,3.15,26.55,150.0,216.0,156.8
2018,10,2,17,0,382.0,46.0,3.3,25.9,104.0,157.02,107.16
2018,10,2,17,15,267.0,34.0,3.45,25.15,67.0,95.96,57.27
2018,10,2,17,30,152.0,22.0,3.6,24.4,30.0,44.8,0.0
2018,10,2,17,45,76.0,11.0,3.75,23.65,15.0,14.27,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,0.75,17.65,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,0.7,17.7,2.0,0.0,0.0
2018,10,3,6,15,26.5,13.0,0.8,17.95,14.0,12.88,0.0
2018,10,3,6,30,37.0,23.0,0.9,18.2,26.0,27.54,9.3
2018,10,3,6,45,79.0,40.5,1.05,18.4,52.5,56.61,37.23
2018,10,3,7,0,121.0,58.0,1.2,18.6,79.0,95.55,69.96
2018,10,3,7,15,215.0,72.0,1.15,18.9,124.0,150.04,114.8
2018,10,3,7,30,309.0,86.0,1.1,19.2,169.0,225.53,177.09
2018,10,3,7,45,298.5,103.5,1.05,19.5,196.5,247.24,196.47
2018,10,3,8,0,288.0,121.0,1.0,19.8,224.0,277.01,221.27
2018,10,3,8,15,440.5,112.0,1.05,20.2,295.0,386.29,307.87
2018,10,3,8,30,593.0,103.0,1.1,20.6,366.0,506.41,399.51
2018,10,3,8,45,703.0,87.0,1.1,21.05,429.5,592.87,463.1
2018,10,3,9,0,813.0,71.0,1.1,21.5,493.0,682.25,526.01
2018,10,3,9,15,804.5,81.0,1.2,22.05,525.0,730.11,557.03
2018,10,3,9,30,796.0,91.0,1.3,22.6,557.0,768.04,581.22
2018,10,3,9,45,806.0,94.5,1.35,23.2,589.0,810.8,607.82
2018,10,3,10,0,816.0,98.0,1.4,23.8,621.0,851.33,632.49
2018,10,3,10,15,831.5,97.0,1.5,24.35,648.5,878.37,648.77
2018,10,3,10,30,847.0,96.0,1.6,24.9,676.0,913.33,670.31
2018,10,3,10,45,828.0,106.5,1.7,25.45,686.5,937.73,684.79
2018,10,3,11,0,809.0,117.0,1.8,26.0,697.0,946.42,689.25
2018,10,3,11,15,628.5,188.5,1.95,26.2,643.0,864.75,636.39
2018,10,3,11,30,448.0,260.0,2.1,26.4,589.0,755.95,560.73
2018,10,3,11,45,543.5,222.5,2.2,26.6,623.5,815.24,604.57
2018,10,3,12,0,639.0,185.0,2.3,26.8,658.0,883.09,650.97
2018,10,3,12,15,704.0,162.0,2.5,26.85,680.0,921.31,677.29
2018,10,3,12,30,769.0,139.0,2.7,26.9,702.0,947.16,695.78
2018,10,3,12,45,717.5,156.0,2.85,26.95,674.0,913.7,674.84
2018,10,3,13,0,666.0,173.0,3.0,27.0,646.0,870.13,647.36
2018,10,3,13,15,614.0,185.0,3.1,26.7,611.5,818.67,614.64
2018,10,3,13,30,562.0,197.0,3.2,26.4,577.0,756.84,573.16
2018,10,3,13,45,509.5,205.0,3.3,26.1,538.5,701.06,534.89
2018,10,3,14,0,457.0,213.0,3.4,25.8,500.0,645.87,496.2
2018,10,3,14,15,585.0,164.0,3.5,25.5,511.0,692.65,534.43
2018,10,3,14,30,713.0,115.0,3.6,25.2,522.0,718.2,556.0
2018,10,3,14,45,471.0,154.0,3.65,24.95,415.0,536.19,420.54
2018,10,3,15,0,229.0,193.0,3.7,24.7,308.0,365.3,288.14
2018,10,3,15,15,195.5,176.0,3.7,24.7,268.0,299.68,237.55
2018,10,3,15,30,162.0,159.0,3.7,24.7,228.0,252.23,199.9
2018,10,3,15,45,91.0,126.0,3.65,24.05,164.0,170.82,134.63
2018,10,3,16,0,20.0,93.0,3.6,23.4,100.0,88.94,67.88
2018,10,3,16,15,93.5,88.0,3.45,23.0,112.0,124.43,96.74
2018,10,3,16,30,167.0,83.0,3.3,22.6,124.0,150.42,115.93
2018,10,3,16,45,138.0,66.0,3.1,22.15,94.5,113.53,84.39
2018,10,3,17,0,109.0,49.0,2.9,21.7,65.0,80.24,55.96
2018,10,3,17,15,62.0,32.0,2.7,21.2,40.5,43.22,24.93
2018,10,3,17,30,15.0,15.0,2.5,20.7,16.0,14.07,0.0
2018,10,3,17,45,7.5,7.5,2.3,20.2,8.0,6.46,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.75,15.9,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.9,16.0,2.0,0.0,0.0
2018,10,4,6,15,26.5,7.0,2.15,16.35,8.0,8.25,0.0
2018,10,4,6,30,38.0,11.0,2.4,16.7,14.0,17.85,2.82
2018,10,4,6,45,19.0,20.0,2.7,17.0,21.5,20.08,9.95
2018,10,4,7,0,0.0,29.0,3.0,17.3,29.0,22.11,12.82
2018,10,4,7,15,1.0,45.0,3.1,17.6,45.5,34.78,23.68
2018,10,4,7,30,2.0,61.0,3.2,17.9,62.0,48.0,34.95
2018,10,4,7,45,15.5,95.0,3.25,18.2,100.5,83.44,64.75
2018,10,4,8,0,29.0,129.0,3.3,18.5,139.0,129.24,102.84
2018,10,4,8,15,20.0,122.0,3.4,18.85,129.5,109.83,86.47
2018,10,4,8,30,11.0,115.0,3.5,19.2,120.0,98.16,76.44
2018,10,4,8,45,22.0,147.0,3.55,19.55,158.0,143.34,113.47
2018,10,4,9,0,33.0,179.0,3.6,19.9,196.0,183.31,145.63
2018,10,4,9,15,75.5,214.5,3.65,20.2,257.5,252.87,201.84
2018,10,4,9,30,118.0,250.0,3.7,20.5,319.0,344.28,273.82
2018,10,4,9,45,120.5,250.5,3.8,20.8,324.0,351.33,278.51
2018,10,4,10,0,123.0,251.0,3.9,21.1,329.0,358.25,283.36
2018,10,4,10,15,120.5,280.0,3.95,21.35,359.0,390.67,307.31
2018,10,4,10,30,118.0,309.0,4.0,21.6,389.0,422.83,330.72
2018,10,4,10,45,120.0,317.0,4.1,21.85,400.5,436.21,340.22
2018,10,4,11,0,122.0,325.0,4.2,22.1,412.0,449.2,349.49
2018,10,4,11,15,97.0,322.0,4.3,22.25,392.0,399.49,311.01
2018,10,4,11,30,72.0,319.0,4.4,22.4,372.0,371.98,289.2
2018,10,4,11,45,153.5,296.0,4.5,22.6,409.0,453.58,353.94
2018,10,4,12,0,235.0,273.0,4.6,22.8,446.0,535.11,417.16
2018,10,4,12,15,390.0,245.5,4.65,22.8,530.0,685.71,531.76
2018,10,4,12,30,545.0,218.0,4.7,22.8,614.0,807.61,622.7
2018,10,4,12,45,627.5,184.0,4.7,22.8,632.5,856.46,658.27
2018,10,4,13,0,710.0,150.0,4.7,22.8,651.0,888.94,681.39
2018,10,4,13,15,700.5,152.0,4.7,22.6,634.0,867.07,667.01
2018,10,4,13,30,691.0,154.0,4.7,22.4,617.0,842.51,651.07
2018,10,4,13,45,669.5,154.0,4.7,22.25,587.5,802.49,623.89
2018,10,4,14,0,648.0,154.0,4.7,22.1,558.0,760.92,595.43
2018,10,4,14,15,728.0,121.0,4.7,21.9,551.5,767.35,602.0
2018,10,4,14,30,808.0,88.0,4.7,21.7,545.0,760.96,599.08
2018,10,4,14,45,794.5,84.0,4.65,21.5,506.5,711.5,564.24
2018,10,4,15,0,781.0,80.0,4.6,21.3,468.0,660.65,527.74
2018,10,4,15,15,756.5,77.5,4.6,21.3,424.5,603.1,483.66
2018,10,4,15,30,732.0,75.0,4.6,21.3,381.0,545.76,438.56
2018,10,4,15,45,703.0,70.0,4.45,20.75,335.0,483.79,389.09
2018,10,4,16,0,674.0,65.0,4.3,20.2,289.0,423.27,339.16
2018,10,4,16,15,631.5,59.5,4.15,19.65,242.0,359.23,284.84
2018,10,4,16,30,589.0,54.0,4.0,19.1,195.0,297.76,231.04
2018,10,4,16,45,515.0,47.0,3.85,18.6,149.0,228.65,170.57
2018,10,4,17,0,441.0,40.0,3.7,18.1,103.0,167.9,116.89
2018,10,4,17,15,305.0,29.5,3.6,17.5,64.5,100.41,58.59
2018,10,4,17,30,169.0,19.0,3.5,16.9,26.0,44.79,0.0
2018,10,4,17,45,84.5,9.5,3.35,16.35,13.0,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,11.0,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,10,5,6,15,151.0,13.5,1.2,11.9,22.5,26.77,0.0
2018,10,5,6,30,283.0,24.0,1.3,12.7,43.0,78.05,24.3
2018,10,5,6,45,397.5,32.5,1.4,13.5,84.5,136.36,90.52
2018,10,5,7,0,512.0,41.0,1.5,14.3,126.0,205.66,150.48
2018,10,5,7,15,582.5,47.0,1.5,14.7,174.5,270.39,208.07
2018,10,5,7,30,653.0,53.0,1.5,15.1,223.0,341.85,270.24
2018,10,5,7,45,694.0,57.0,1.45,15.5,271.0,405.45,324.6
2018,10,5,8,0,735.0,61.0,1.4,15.9,319.0,472.25,379.3
2018,10,5,8,15,734.5,70.5,1.35,16.45,359.5,523.66,419.64
2018,10,5,8,30,734.0,80.0,1.3,17.0,400.0,573.19,456.75
2018,10,5,8,45,739.5,87.0,1.25,17.6,437.5,622.15,491.81
2018,10,5,9,0,745.0,94.0,1.2,18.2,475.0,669.48,524.28
2018,10,5,9,15,616.0,143.0,1.25,19.0,474.0,659.32,512.73
2018,10,5,9,30,487.0,192.0,1.3,19.8,473.0,622.88,482.74
2018,10,5,9,45,652.5,147.0,1.3,20.6,546.5,746.67,571.2
2018,10,5,10,0,818.0,102.0,1.3,21.4,620.0,861.8,645.24
2018,10,5,10,15,856.0,92.5,1.25,22.1,654.0,899.7,665.4
2018,10,5,10,30,894.0,83.0,1.2,22.8,688.0,946.58,691.85
2018,10,5,10,45,898.0,84.5,1.2,23.5,706.0,971.57,704.53
2018,10,5,11,0,902.0,86.0,1.2,24.2,724.0,993.1,715.24
2018,10,5,11,15,897.5,89.5,1.2,24.55,732.5,1004.9,720.89
2018,10,5,11,30,893.0,93.0,1.2,24.9,741.0,1012.84,724.36
2018,10,5,11,45,613.0,189.5,1.25,25.2,635.0,863.67,629.14
2018,10,5,12,0,333.0,286.0,1.3,25.5,529.0,649.25,481.39
2018,10,5,12,15,449.0,256.0,1.4,25.45,581.5,757.21,560.28
2018,10,5,12,30,565.0,226.0,1.5,25.4,634.0,837.45,616.62
2018,10,5,12,45,729.0,156.0,1.6,25.4,672.5,927.65,677.54
2018,10,5,13,0,893.0,86.0,1.7,25.4,711.0,976.55,709.87
2018,10,5,13,15,764.0,128.5,1.8,25.55,652.5,895.77,658.41
2018,10,5,13,30,635.0,171.0,1.9,25.7,594.0,809.63,603.28
2018,10,5,13,45,748.5,126.0,2.05,25.85,604.0,837.84,625.03
2018,10,5,14,0,862.0,81.0,2.2,26.0,614.0,852.22,636.47
2018,10,5,14,15,829.0,85.5,2.25,25.75,575.0,799.57,602.73
2018,10,5,14,30,796.0,90.0,2.3,25.5,536.0,754.54,574.25
2018,10,5,14,45,775.0,88.0,2.4,25.25,496.0,702.1,540.16
2018,10,5,15,0,754.0,86.0,2.5,25.0,456.0,648.92,504.08
2018,10,5,15,15,733.0,80.5,2.5,25.0,412.5,591.55,461.99
2018,10,5,15,30,712.0,75.0,2.5,25.0,369.0,534.2,418.65
2018,10,5,15,45,693.0,69.0,2.6,24.4,326.0,477.76,375.71
2018,10,5,16,0,674.0,63.0,2.7,23.8,283.0,421.75,331.16
2018,10,5,16,15,621.5,58.5,2.6,23.1,235.0,354.33,275.77
2018,10,5,16,30,569.0,54.0,2.5,22.4,187.0,290.65,221.69
2018,10,5,16,45,477.5,47.0,2.45,21.75,140.0,217.01,159.4
2018,10,5,17,0,386.0,40.0,2.4,21.1,93.0,153.87,105.59
2018,10,5,17,15,266.0,28.5,2.65,20.55,58.0,92.11,51.28
2018,10,5,17,30,146.0,17.0,2.9,20.0,23.0,33.24,0.0
2018,10,5,17,45,73.0,8.5,3.2,19.45,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,6,6,15,152.0,11.0,1.5,13.5,20.5,25.41,0.0
2018,10,6,6,30,304.0,22.0,1.8,14.3,41.0,80.71,19.3
2018,10,6,6,45,431.5,29.0,2.05,15.1,83.5,141.14,92.35
2018,10,6,7,0,559.0,36.0,2.3,15.9,126.0,215.34,156.54
2018,10,6,7,15,626.0,40.5,2.35,16.7,174.5,280.3,214.61
2018,10,6,7,30,693.0,45.0,2.4,17.5,223.0,352.27,277.32
2018,10,6,7,45,736.0,48.0,2.4,18.3,272.5,417.75,333.17
2018,10,6,8,0,779.0,51.0,2.4,19.1,322.0,482.94,386.67
2018,10,6,8,15,808.5,53.5,2.6,19.85,370.0,545.6,436.76
2018,10,6,8,30,838.0,56.0,2.8,20.6,418.0,609.41,485.95
2018,10,6,8,45,859.0,58.0,3.0,21.4,462.5,667.5,529.08
2018,10,6,9,0,880.0,60.0,3.2,22.2,507.0,725.13,568.66
2018,10,6,9,15,892.5,63.0,3.35,22.6,546.0,776.52,603.67
2018,10,6,9,30,905.0,66.0,3.5,23.0,585.0,826.05,636.9
2018,10,6,9,45,913.5,69.0,3.6,23.45,618.5,870.03,665.45
2018,10,6,10,0,922.0,72.0,3.7,23.9,652.0,911.33,691.88
2018,10,6,10,15,892.0,86.5,3.8,24.2,666.5,927.8,701.54
2018,10,6,10,30,862.0,101.0,3.9,24.5,681.0,938.72,707.67
2018,10,6,10,45,789.0,132.0,3.95,24.8,674.0,933.94,702.98
2018,10,6,11,0,716.0,163.0,4.0,25.1,667.0,918.77,691.47
2018,10,6,11,15,806.5,131.0,4.1,25.3,706.5,976.06,730.04
2018,10,6,11,30,897.0,99.0,4.2,25.5,746.0,1025.24,762.3
2018,10,6,11,45,701.5,171.5,4.35,25.75,678.5,935.24,701.14
2018,10,6,12,0,506.0,244.0,4.5,26.0,611.0,805.15,609.17
2018,10,6,12,15,712.5,167.0,4.6,26.1,680.0,939.6,706.12
2018,10,6,12,30,919.0,90.0,4.7,26.2,749.0,1032.79,769.03
2018,10,6,12,45,936.0,81.0,4.85,26.35,742.0,1028.44,766.75
2018,10,6,13,0,953.0,72.0,5.0,26.5,735.0,1019.57,762.22
2018,10,6,13,15,946.5,71.0,5.05,26.55,713.0,993.31,745.5
2018,10,6,13,30,940.0,70.0,5.1,26.6,691.0,963.57,726.49
2018,10,6,13,45,932.5,68.5,5.2,26.6,663.0,929.02,704.59
2018,10,6,14,0,925.0,67.0,5.3,26.6,635.0,891.41,680.37
2018,10,6,14,15,912.0,66.0,5.35,26.55,599.5,846.96,650.89
2018,10,6,14,30,899.0,65.0,5.4,26.5,564.0,800.28,619.5
2018,10,6,14,45,883.0,63.5,5.45,26.45,523.5,748.8,584.16
2018,10,6,15,0,867.0,62.0,5.5,26.4,483.0,695.93,547.23
2018,10,6,15,15,845.0,59.5,5.5,26.4,438.0,636.81,503.39
2018,10,6,15,30,823.0,57.0,5.5,26.4,393.0,577.53,457.26
2018,10,6,15,45,785.5,55.0,5.4,25.95,343.5,514.36,407.13
2018,10,6,16,0,748.0,53.0,5.3,25.5,294.0,448.65,353.49
2018,10,6,16,15,690.0,50.0,4.85,24.85,243.0,375.22,292.05
2018,10,6,16,30,632.0,47.0,4.4,24.2,192.0,307.05,233.32
2018,10,6,16,45,546.0,41.0,3.95,23.5,144.0,232.44,169.33
2018,10,6,17,0,460.0,35.0,3.5,22.8,96.0,169.09,114.34
2018,10,6,17,15,317.0,25.5,3.4,22.15,59.0,99.35,51.68
2018,10,6,17,30,174.0,16.0,3.3,21.5,22.0,36.41,0.0
2018,10,6,17,45,87.0,8.0,3.2,20.85,11.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.25,19.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.55,19.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,15,144.0,11.5,4.05,14.75,20.0,25.4,0.0
2018,10,7,6,30,288.0,23.0,4.3,15.2,40.0,79.36,12.0
2018,10,7,6,45,416.5,31.0,4.5,15.65,82.5,142.58,93.6
2018,10,7,7,0,545.0,39.0,4.7,16.1,125.0,215.72,157.82
2018,10,7,7,15,613.5,44.5,5.0,16.7,174.0,281.88,217.75
2018,10,7,7,30,682.0,50.0,5.3,17.3,223.0,355.19,282.93
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.0,421.46,341.23
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,491.11,400.48
2018,10,7,8,15,797.0,61.5,5.95,19.2,371.0,554.92,452.96
2018,10,7,8,30,826.0,65.0,6.0,19.8,419.0,619.8,504.5
2018,10,7,8,45,846.0,67.5,6.1,20.45,462.5,672.0,544.9
2018,10,7,9,0,866.0,70.0,6.2,21.1,506.0,728.87,585.74
2018,10,7,9,15,881.5,72.0,6.2,21.65,545.5,780.77,621.78
2018,10,7,9,30,897.0,74.0,6.2,22.2,585.0,831.09,656.03
2018,10,7,9,45,908.0,75.5,6.25,22.7,618.0,875.07,685.51
2018,10,7,10,0,919.0,77.0,6.3,23.2,651.0,916.57,712.89
2018,10,7,10,15,920.0,81.0,6.25,23.6,675.5,949.08,733.38
2018,10,7,10,30,921.0,85.0,6.2,24.0,700.0,978.09,751.3
2018,10,7,10,45,916.5,88.5,6.2,24.4,715.0,997.62,762.8
2018,10,7,11,0,912.0,92.0,6.2,24.8,730.0,1013.26,771.69
2018,10,7,11,15,909.5,95.0,6.15,25.1,739.0,1026.42,778.97
2018,10,7,11,30,907.0,98.0,6.1,25.4,748.0,1035.73,783.69
2018,10,7,11,45,900.0,101.0,6.05,25.75,748.0,1036.64,782.63
2018,10,7,12,0,893.0,104.0,6.0,26.1,748.0,1033.69,779.13
2018,10,7,12,15,899.0,100.5,6.0,26.35,745.0,1032.81,777.89
2018,10,7,12,30,905.0,97.0,6.0,26.6,742.0,1028.05,774.15
2018,10,7,12,45,912.5,92.0,5.95,26.9,732.0,1019.15,767.27
2018,10,7,13,0,920.0,87.0,5.9,27.2,722.0,1006.22,757.81
2018,10,7,13,15,905.0,88.5,5.9,27.3,698.0,975.33,737.07
2018,10,7,13,30,890.0,90.0,5.9,27.4,674.0,941.48,714.36
2018,10,7,13,45,869.0,92.5,5.9,27.5,642.5,900.64,686.69
2018,10,7,14,0,848.0,95.0,5.9,27.6,611.0,867.65,664.49
2018,10,7,14,15,833.5,93.0,5.85,27.6,576.0,822.59,633.56
2018,10,7,14,30,819.0,91.0,5.8,27.6,541.0,775.61,601.05
2018,10,7,14,45,799.0,88.0,5.75,27.65,500.5,721.72,563.03
2018,10,7,15,0,779.0,85.0,5.7,27.7,460.0,666.98,523.46
2018,10,7,15,15,752.5,81.5,5.7,27.7,415.0,606.86,478.0
2018,10,7,15,30,726.0,78.0,5.7,27.7,370.0,547.16,431.68
2018,10,7,15,45,699.5,71.5,5.05,27.25,324.0,486.95,383.22
2018,10,7,16,0,673.0,65.0,4.4,26.8,278.0,426.02,332.96
2018,10,7,16,15,640.5,57.0,3.95,25.8,231.5,362.44,280.41
2018,10,7,16,30,608.0,49.0,3.5,24.8,185.0,300.24,227.13
2018,10,7,16,45,542.5,41.0,3.05,23.85,139.5,233.1,169.15
2018,10,7,17,0,477.0,33.0,2.6,22.9,94.0,170.44,114.18
2018,10,7,17,15,320.0,23.5,2.6,22.2,56.5,97.67,46.77
2018,10,7,17,30,163.0,14.0,2.6,21.5,19.0,33.48,0.0
2018,10,7,17,45,81.5,7.0,2.55,20.8,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,151.0,10.5,2.3,14.65,19.0,25.9,0.0
2018,10,8,6,30,302.0,21.0,2.6,15.4,38.0,80.89,3.17
2018,10,8,6,45,431.5,28.0,2.9,16.15,80.0,143.19,92.76
2018,10,8,7,0,561.0,35.0,3.2,16.9,122.0,218.67,158.93
2018,10,8,7,15,627.5,39.5,3.45,17.6,170.0,283.85,217.68
2018,10,8,7,30,694.0,44.0,3.7,18.3,218.0,355.96,281.14
2018,10,8,7,45,735.0,47.0,3.95,18.95,266.5,420.63,337.36
2018,10,8,8,0,776.0,50.0,4.2,19.6,315.0,484.64,391.25
2018,10,8,8,15,804.0,53.0,4.2,20.3,362.0,546.85,441.31
2018,10,8,8,30,832.0,56.0,4.2,21.0,409.0,610.05,490.21
2018,10,8,8,45,851.0,58.0,4.2,21.65,452.0,666.41,532.01
2018,10,8,9,0,870.0,60.0,4.2,22.3,495.0,722.13,570.31
2018,10,8,9,15,883.5,61.5,4.15,22.95,533.0,771.97,603.28
2018,10,8,9,30,897.0,63.0,4.1,23.6,571.0,820.06,634.33
2018,10,8,9,45,907.5,64.0,4.05,24.2,603.0,862.93,661.25
2018,10,8,10,0,918.0,65.0,4.0,24.8,635.0,903.3,686.0
2018,10,8,10,15,925.0,66.0,4.0,25.3,660.5,937.7,706.88
2018,10,8,10,30,932.0,67.0,4.0,25.8,686.0,968.95,725.48
2018,10,8,10,45,937.0,68.0,3.95,26.3,704.5,994.93,740.14
2018,10,8,11,0,942.0,69.0,3.9,26.8,723.0,1017.35,752.4
2018,10,8,11,15,945.0,69.0,3.85,27.15,733.5,1032.86,760.57
2018,10,8,11,30,948.0,69.0,3.8,27.5,744.0,1044.52,766.35
2018,10,8,11,45,948.5,69.5,3.8,27.85,747.0,1050.34,768.8
2018,10,8,12,0,949.0,70.0,3.8,28.2,750.0,1052.18,768.85
2018,10,8,12,15,947.5,69.5,3.7,28.35,744.5,1046.81,764.29
2018,10,8,12,30,946.0,69.0,3.6,28.5,739.0,1037.48,757.36
2018,10,8,12,45,942.5,68.5,3.5,28.7,725.5,1022.27,746.64
2018,10,8,13,0,939.0,68.0,3.4,28.9,712.0,1003.28,733.65
2018,10,8,13,15,933.5,67.5,3.25,28.95,691.5,978.72,717.22
2018,10,8,13,30,928.0,67.0,3.1,29.0,671.0,950.7,698.63
2018,10,8,13,45,919.5,66.0,2.95,29.05,643.0,916.07,675.73
2018,10,8,14,0,911.0,65.0,2.8,29.1,615.0,878.5,650.89
2018,10,8,14,15,899.5,63.5,2.75,29.1,580.5,835.1,622.84
2018,10,8,14,30,888.0,62.0,2.7,29.1,546.0,789.42,593.01
2018,10,8,14,45,871.5,60.5,2.6,29.05,506.0,737.96,558.65
2018,10,8,15,0,855.0,59.0,2.5,29.0,466.0,685.2,522.92
2018,10,8,15,15,832.5,57.0,2.5,29.0,421.5,626.87,481.83
2018,10,8,15,30,810.0,55.0,2.5,29.0,377.0,568.48,438.34
2018,10,8,15,45,776.5,52.5,2.1,28.5,329.0,503.63,388.09
2018,10,8,16,0,743.0,50.0,1.7,28.0,281.0,443.96,340.04
2018,10,8,16,15,693.0,46.0,1.45,27.25,232.0,373.31,283.04
2018,10,8,16,30,643.0,42.0,1.2,26.5,183.0,307.15,227.67
2018,10,8,16,45,562.0,36.5,1.0,25.7,136.5,234.15,166.51
