Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,14,0,891.0,77.0,0.4,28.7,570.0,882.73,626.83
2018,10,18,14,15,877.0,75.0,0.45,28.65,535.0,837.06,600.93
2018,10,18,14,30,863.0,73.0,0.5,28.6,500.0,789.43,573.27
2018,10,18,14,45,843.5,70.0,0.6,28.5,459.0,742.08,545.99
2018,10,18,15,0,824.0,67.0,0.7,28.4,418.0,685.72,511.59
2018,10,18,15,15,796.0,64.0,0.7,28.4,373.0,623.09,469.03
2018,10,18,15,30,768.0,61.0,0.7,28.4,328.0,561.02,424.6
2018,10,18,15,45,726.5,57.0,0.75,27.55,280.0,491.13,374.33
2018,10,18,16,0,685.0,53.0,0.8,26.7,232.0,423.97,323.42
2018,10,18,16,15,614.0,48.0,0.85,25.5,183.5,345.56,261.94
2018,10,18,16,30,543.0,43.0,0.9,24.3,135.0,276.94,205.35
2018,10,18,16,45,404.5,34.0,1.0,23.15,90.0,187.1,131.62
2018,10,18,17,0,266.0,25.0,1.1,22.0,45.0,110.79,53.79
2018,10,18,17,15,145.5,14.0,1.15,21.2,23.5,41.28,0.0
2018,10,18,17,30,25.0,3.0,1.2,20.4,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.25,19.65,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.05,11.85,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.3,17.0,38.99,0.0
2018,10,19,6,45,284.5,24.5,0.95,12.8,51.5,114.18,51.4
2018,10,19,7,0,434.0,35.0,0.9,13.3,86.0,197.42,144.02
2018,10,19,7,15,520.0,41.5,0.9,13.9,131.5,265.93,205.77
2018,10,19,7,30,606.0,48.0,0.9,14.5,177.0,341.34,270.96
2018,10,19,7,45,659.5,53.0,0.9,15.15,225.0,410.45,329.28
2018,10,19,8,0,713.0,58.0,0.9,15.8,273.0,484.07,388.61
2018,10,19,8,15,748.5,62.0,0.9,16.75,319.5,549.63,438.77
2018,10,19,8,30,784.0,66.0,0.9,17.7,366.0,616.94,487.93
2018,10,19,8,45,809.0,68.5,0.85,18.65,409.0,676.36,528.1
2018,10,19,9,0,834.0,71.0,0.8,19.6,452.0,735.7,565.28
2018,10,19,9,15,850.5,73.0,0.95,20.5,489.5,779.11,593.19
2018,10,19,9,30,867.0,75.0,1.1,21.4,527.0,828.43,624.81
2018,10,19,9,45,879.0,77.0,1.2,22.3,559.0,872.08,651.34
2018,10,19,10,0,891.0,79.0,1.3,23.2,591.0,913.42,676.01
2018,10,19,10,15,900.0,80.0,1.4,24.15,616.0,948.19,695.98
2018,10,19,10,30,909.0,81.0,1.5,25.1,641.0,980.01,713.94
2018,10,19,10,45,914.5,82.0,1.55,26.05,659.0,1005.25,726.88
2018,10,19,11,0,920.0,83.0,1.6,27.0,677.0,1027.05,737.68
2018,10,19,11,15,923.0,83.5,1.55,27.45,687.0,1042.15,744.26
2018,10,19,11,30,926.0,84.0,1.5,27.9,697.0,1053.52,748.65
2018,10,19,11,45,927.0,84.0,1.5,28.4,699.0,1058.44,749.89
2018,10,19,12,0,928.0,84.0,1.5,28.9,701.0,1059.51,748.99
2018,10,19,12,15,924.5,84.0,1.45,29.15,694.5,1052.14,743.05
2018,10,19,12,30,921.0,84.0,1.4,29.4,688.0,1040.98,735.05
2018,10,19,12,45,915.0,84.0,1.35,29.65,673.5,1023.61,723.44
2018,10,19,13,0,909.0,84.0,1.3,29.9,659.0,1002.71,709.86
2018,10,19,13,15,902.0,83.5,1.3,29.95,638.0,976.83,694.71
2018,10,19,13,30,895.0,83.0,1.3,30.0,617.0,947.74,677.6
2018,10,19,13,45,885.5,81.0,1.25,30.05,588.5,911.54,655.23
2018,10,19,14,0,876.0,79.0,1.2,30.1,560.0,872.65,631.11
2018,10,19,14,15,862.5,77.0,1.15,29.95,525.5,827.91,603.53
2018,10,19,14,30,849.0,75.0,1.1,29.8,491.0,789.39,579.76
2018,10,19,14,45,828.5,72.5,1.05,29.7,450.5,734.35,544.42
2018,10,19,15,0,808.0,70.0,1.0,29.6,410.0,678.49,507.97
2018,10,19,15,15,778.5,66.5,1.0,29.6,365.0,614.97,464.24
2018,10,19,15,30,749.0,63.0,1.0,29.6,320.0,552.2,418.93
2018,10,19,15,45,706.5,59.0,0.85,28.6,272.5,482.66,367.42
2018,10,19,16,0,664.0,55.0,0.7,27.6,225.0,415.93,315.85
2018,10,19,16,15,591.0,49.5,0.75,26.65,177.0,339.94,256.17
2018,10,19,16,30,518.0,44.0,0.8,25.7,129.0,268.8,197.9
2018,10,19,16,45,389.0,35.0,0.9,24.75,86.5,183.44,127.55
2018,10,19,17,0,260.0,26.0,1.0,23.8,44.0,109.07,45.3
2018,10,19,17,15,141.0,14.5,1.05,23.0,23.0,40.89,0.0
2018,10,19,17,30,22.0,3.0,1.1,22.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,21.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,11.4,7.5,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.2,11.9,15.0,34.35,0.0
2018,10,20,6,45,257.0,24.0,1.25,12.45,48.0,106.36,41.06
2018,10,20,7,0,399.0,35.0,1.3,13.0,81.0,187.0,136.44
2018,10,20,7,15,464.5,44.0,1.3,13.6,122.5,248.16,193.04
2018,10,20,7,30,530.0,53.0,1.3,14.2,164.0,316.6,253.18
2018,10,20,7,45,609.5,57.0,1.35,14.8,215.0,393.45,318.33
2018,10,20,8,0,689.0,61.0,1.4,15.4,266.0,475.29,385.22
2018,10,20,8,15,726.0,65.0,1.25,16.3,312.0,540.65,435.29
2018,10,20,8,30,763.0,69.0,1.1,17.2,358.0,607.92,484.11
2018,10,20,8,45,789.5,71.0,0.9,18.05,400.5,666.9,523.32
2018,10,20,9,0,816.0,73.0,0.7,18.9,443.0,725.94,558.86
2018,10,20,9,15,835.0,75.0,0.6,20.0,481.0,778.68,589.07
2018,10,20,9,30,854.0,77.0,0.5,21.1,519.0,821.28,611.29
2018,10,20,9,45,868.0,79.0,0.4,22.2,551.5,866.18,634.22
2018,10,20,10,0,882.0,81.0,0.3,23.3,584.0,908.92,654.89
2018,10,20,10,15,891.5,82.0,0.4,24.2,609.0,943.85,674.78
2018,10,20,10,30,901.0,83.0,0.5,25.1,634.0,975.88,692.94
2018,10,20,10,45,907.0,83.5,0.6,25.95,651.5,1000.79,706.86
2018,10,20,11,0,913.0,84.0,0.7,26.8,669.0,1022.31,718.82
2018,10,20,11,15,917.5,84.5,0.8,27.6,680.0,1038.78,727.94
2018,10,20,11,30,922.0,85.0,0.9,28.4,691.0,1051.57,734.96
2018,10,20,11,45,924.0,84.5,1.05,29.2,693.5,1056.85,738.58
2018,10,20,12,0,926.0,84.0,1.2,30.0,696.0,1058.29,739.94
2018,10,20,12,15,924.5,83.5,1.3,30.3,690.0,1052.31,737.42
2018,10,20,12,30,923.0,83.0,1.4,30.6,684.0,1042.53,732.71
2018,10,20,12,45,918.5,82.5,1.45,30.85,670.0,1026.0,723.28
2018,10,20,13,0,914.0,82.0,1.5,31.1,656.0,1005.87,711.76
2018,10,20,13,15,907.0,81.0,1.6,31.1,634.5,979.27,697.67
2018,10,20,13,30,900.0,80.0,1.7,31.1,613.0,949.44,681.41
2018,10,20,13,45,890.0,78.5,1.8,31.15,584.5,913.24,660.69
2018,10,20,14,0,880.0,77.0,1.9,31.2,556.0,874.36,637.92
2018,10,20,14,15,865.0,75.5,1.95,31.0,521.0,828.82,610.48
2018,10,20,14,30,850.0,74.0,2.0,30.8,486.0,789.61,586.83
2018,10,20,14,45,829.5,71.5,2.05,30.6,445.5,734.53,551.74
2018,10,20,15,0,809.0,69.0,2.1,30.4,405.0,678.64,515.27
2018,10,20,15,15,779.5,65.5,2.1,30.4,360.0,615.1,470.32
2018,10,20,15,30,750.0,62.0,2.1,30.4,315.0,552.3,423.78
2018,10,20,15,45,708.0,57.5,1.8,29.1,268.0,482.46,371.22
2018,10,20,16,0,666.0,53.0,1.5,27.8,221.0,415.44,318.61
2018,10,20,16,15,585.0,48.0,1.45,26.4,172.5,336.25,255.57
2018,10,20,16,30,504.0,43.0,1.4,25.0,124.0,262.9,194.92
2018,10,20,16,45,370.0,34.0,1.35,23.55,82.0,176.7,122.97
2018,10,20,17,0,236.0,25.0,1.3,22.1,40.0,101.02,32.88
2018,10,20,17,15,128.0,14.0,1.4,21.35,21.0,37.93,0.0
2018,10,20,17,30,20.0,3.0,1.5,20.6,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.6,19.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,6,15,61.5,6.0,1.25,10.4,7.0,0.0,0.0
2018,10,21,6,30,123.0,12.0,1.4,11.0,14.0,35.55,0.0
2018,10,21,6,45,276.5,22.5,1.5,11.6,47.5,110.49,33.86
2018,10,21,7,0,430.0,33.0,1.6,12.2,81.0,196.64,143.24
2018,10,21,7,15,518.5,40.0,1.7,12.95,126.0,266.54,207.81
2018,10,21,7,30,607.0,47.0,1.8,13.7,171.0,343.51,275.49
2018,10,21,7,45,661.0,51.5,1.95,14.4,218.5,412.53,335.38
2018,10,21,8,0,715.0,56.0,2.1,15.1,266.0,486.01,396.65
2018,10,21,8,15,750.5,60.0,2.0,15.75,312.5,551.62,448.65
2018,10,21,8,30,786.0,64.0,1.9,16.4,359.0,618.99,499.59
2018,10,21,8,45,811.0,66.5,1.85,17.1,401.5,678.4,541.83
2018,10,21,9,0,836.0,69.0,1.8,17.8,444.0,737.73,581.41
2018,10,21,9,15,848.5,72.5,1.75,18.5,481.0,787.83,613.19
2018,10,21,9,30,861.0,76.0,1.7,19.2,518.0,827.27,636.77
2018,10,21,9,45,867.5,80.0,1.6,19.95,548.5,868.19,660.2
2018,10,21,10,0,874.0,84.0,1.5,20.7,579.0,906.45,681.15
2018,10,21,10,15,883.0,85.5,1.5,21.35,604.0,941.23,700.94
2018,10,21,10,30,892.0,87.0,1.5,22.0,629.0,973.13,718.64
2018,10,21,10,45,898.0,87.5,1.45,22.65,646.5,997.8,730.78
2018,10,21,11,0,904.0,88.0,1.4,23.3,664.0,1019.12,740.75
2018,10,21,11,15,907.0,89.0,1.45,23.85,674.0,1034.52,748.95
2018,10,21,11,30,910.0,90.0,1.5,24.4,684.0,1046.25,755.03
2018,10,21,11,45,910.5,90.0,1.55,25.0,686.0,1050.5,756.43
2018,10,21,12,0,911.0,90.0,1.6,25.6,688.0,1050.98,755.71
2018,10,21,12,15,908.0,90.0,1.7,26.0,681.5,1044.1,751.91
2018,10,21,12,30,905.0,90.0,1.8,26.4,675.0,1033.51,745.93
2018,10,21,12,45,898.5,90.5,1.95,26.8,661.0,1016.37,736.52
2018,10,21,13,0,892.0,91.0,2.1,27.2,647.0,995.77,724.86
2018,10,21,13,15,884.5,89.5,2.25,27.4,625.0,968.52,709.35
2018,10,21,13,30,877.0,88.0,2.4,27.6,603.0,938.15,691.61
2018,10,21,13,45,865.5,87.0,2.6,27.8,574.5,912.3,677.06
2018,10,21,14,0,854.0,86.0,2.8,28.0,546.0,872.77,652.92
2018,10,21,14,15,838.5,83.5,2.95,27.8,511.0,825.75,623.89
2018,10,21,14,30,823.0,81.0,3.1,27.6,476.0,776.96,592.96
2018,10,21,14,45,801.0,78.0,3.25,27.4,435.5,721.16,556.24
2018,10,21,15,0,779.0,75.0,3.4,27.2,395.0,664.74,518.06
2018,10,21,15,15,747.0,71.5,3.4,27.2,350.5,600.8,470.73
2018,10,21,15,30,715.0,68.0,3.4,27.2,306.0,537.85,422.39
2018,10,21,15,45,669.5,63.0,3.55,25.85,259.0,470.11,370.93
2018,10,21,16,0,624.0,58.0,3.7,24.5,212.0,402.88,317.36
2018,10,21,16,15,519.5,52.0,3.7,23.25,161.5,311.68,242.7
2018,10,21,16,30,415.0,46.0,3.7,22.0,111.0,231.38,175.11
2018,10,21,16,45,287.0,34.5,3.7,20.75,72.0,149.93,105.26
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,77.26,14.78
2018,10,21,17,15,79.5,11.5,3.7,18.6,16.5,25.87,0.0
2018,10,21,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,6,15,50.0,5.5,1.7,10.5,6.0,0.0,0.0
2018,10,22,6,30,100.0,11.0,1.9,11.1,12.0,30.12,0.0
2018,10,22,6,45,258.5,22.0,2.15,11.75,45.0,105.1,20.9
2018,10,22,7,0,417.0,33.0,2.4,12.4,78.0,193.41,140.29
2018,10,22,7,15,491.5,40.5,2.55,13.0,120.0,257.72,201.52
2018,10,22,7,30,566.0,48.0,2.7,13.6,162.0,330.22,266.32
2018,10,22,7,45,639.0,52.0,2.85,14.25,212.0,403.17,329.95
2018,10,22,8,0,712.0,56.0,3.0,14.9,262.0,485.74,399.18
2018,10,22,8,15,748.5,59.5,3.0,15.5,308.5,551.25,452.36
2018,10,22,8,30,785.0,63.0,3.0,16.1,355.0,618.58,504.9
2018,10,22,8,45,811.0,65.5,3.0,16.65,397.5,678.61,549.17
2018,10,22,9,0,837.0,68.0,3.0,17.2,440.0,738.64,591.13
2018,10,22,9,15,853.0,70.5,2.95,17.8,477.5,782.16,619.58
2018,10,22,9,30,869.0,73.0,2.9,18.4,515.0,831.6,651.76
2018,10,22,9,45,881.0,75.0,2.9,19.0,547.0,875.15,679.37
2018,10,22,10,0,893.0,77.0,2.9,19.6,579.0,916.39,704.97
2018,10,22,10,15,903.0,78.5,2.95,20.15,604.5,952.59,727.3
2018,10,22,10,30,913.0,80.0,3.0,20.7,630.0,985.88,747.51
2018,10,22,10,45,919.0,80.5,3.05,21.3,648.0,1010.91,761.93
2018,10,22,11,0,925.0,81.0,3.1,21.9,666.0,1032.51,774.12
2018,10,22,11,15,928.5,81.0,3.2,22.3,675.5,1047.41,782.98
2018,10,22,11,30,932.0,81.0,3.3,22.7,685.0,1058.57,789.55
2018,10,22,11,45,932.5,81.0,3.4,23.1,687.0,1062.87,791.74
2018,10,22,12,0,933.0,81.0,3.5,23.5,689.0,1063.3,791.59
2018,10,22,12,15,932.0,80.5,3.55,23.75,683.0,1057.72,787.71
2018,10,22,12,30,931.0,80.0,3.6,24.0,677.0,1048.31,781.5
2018,10,22,12,45,927.0,79.5,3.7,24.2,663.0,1032.13,771.47
2018,10,22,13,0,923.0,79.0,3.8,24.4,649.0,1012.31,759.13
2018,10,22,13,15,914.0,78.0,3.9,24.35,626.5,983.56,741.53
2018,10,22,13,30,905.0,77.0,4.0,24.3,604.0,951.67,721.73
2018,10,22,13,45,894.5,75.5,4.1,24.25,575.0,914.85,698.38
2018,10,22,14,0,884.0,74.0,4.2,24.2,546.0,875.39,672.94
2018,10,22,14,15,869.0,72.0,4.35,23.85,511.0,829.11,643.28
2018,10,22,14,30,854.0,70.0,4.5,23.5,476.0,781.01,611.85
2018,10,22,14,45,832.5,67.5,4.6,23.15,435.5,733.18,579.84
2018,10,22,15,0,811.0,65.0,4.7,22.8,395.0,676.54,540.38
2018,10,22,15,15,781.0,62.0,4.7,22.8,350.5,613.24,492.53
2018,10,22,15,30,751.0,59.0,4.7,22.8,306.0,550.73,442.95
2018,10,22,15,45,705.5,55.0,4.8,21.45,258.5,479.5,387.12
2018,10,22,16,0,660.0,51.0,4.9,20.1,211.0,411.43,331.15
2018,10,22,16,15,568.0,46.5,4.75,19.2,162.5,328.29,260.15
2018,10,22,16,30,476.0,42.0,4.6,18.3,114.0,252.08,193.41
2018,10,22,16,45,316.5,31.5,4.45,17.35,72.0,157.57,110.96
2018,10,22,17,0,157.0,21.0,4.3,16.4,30.0,74.12,1.17
2018,10,22,17,15,78.5,10.5,4.15,15.8,15.0,24.97,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,6,15,47.5,5.0,1.45,10.35,5.5,0.0,0.0
2018,10,23,6,30,95.0,10.0,1.5,11.0,11.0,28.49,0.0
2018,10,23,6,45,250.0,21.5,1.6,11.65,43.0,102.25,6.17
2018,10,23,7,0,405.0,33.0,1.7,12.3,75.0,190.39,136.96
2018,10,23,7,15,488.0,40.5,1.9,13.0,118.0,257.56,200.78
2018,10,23,7,30,571.0,48.0,2.1,13.7,161.0,333.84,268.31
2018,10,23,7,45,554.0,60.5,2.3,14.4,194.0,373.07,304.7
2018,10,23,8,0,537.0,73.0,2.5,15.1,227.0,409.4,336.75
2018,10,23,8,15,427.5,101.5,2.5,15.55,237.0,395.92,326.49
2018,10,23,8,30,318.0,130.0,2.5,16.0,247.0,360.72,297.54
2018,10,23,8,45,331.0,147.5,2.5,16.4,282.0,404.83,332.62
2018,10,23,9,0,344.0,165.0,2.5,16.8,317.0,449.37,366.8
2018,10,23,9,15,361.5,177.0,2.6,17.1,348.5,491.49,398.95
2018,10,23,9,30,379.0,189.0,2.7,17.4,380.0,533.99,430.85
2018,10,23,9,45,371.5,204.0,2.8,17.7,401.0,558.11,447.8
2018,10,23,10,0,364.0,219.0,2.9,18.0,422.0,580.52,463.37
2018,10,23,10,15,274.0,244.5,3.05,18.2,401.0,535.93,426.65
2018,10,23,10,30,184.0,270.0,3.2,18.4,380.0,462.85,368.41
2018,10,23,10,45,195.5,278.5,3.35,18.65,398.5,487.38,387.28
2018,10,23,11,0,207.0,287.0,3.5,18.9,417.0,511.68,405.44
2018,10,23,11,15,250.5,284.0,3.6,18.85,443.5,579.05,456.99
2018,10,23,11,30,294.0,281.0,3.7,18.8,470.0,622.16,490.16
2018,10,23,11,45,395.5,253.5,3.75,18.8,508.5,695.55,547.28
2018,10,23,12,0,497.0,226.0,3.8,18.8,547.0,793.9,620.68
2018,10,23,12,15,392.0,246.5,3.8,18.75,498.5,682.09,536.85
2018,10,23,12,30,287.0,267.0,3.8,18.7,450.0,596.19,471.05
2018,10,23,12,45,460.5,215.5,3.85,18.7,501.5,731.8,576.94
2018,10,23,13,0,634.0,164.0,3.9,18.7,553.0,847.04,663.02
2018,10,23,13,15,628.5,160.5,3.75,18.95,535.0,823.54,644.73
2018,10,23,13,30,623.0,157.0,3.6,19.2,517.0,797.6,625.75
2018,10,23,13,45,637.5,143.0,3.45,19.45,495.5,776.51,610.37
2018,10,23,14,0,652.0,129.0,3.3,19.7,474.0,751.83,592.41
2018,10,23,14,15,436.0,158.5,3.1,19.8,383.0,567.93,453.62
2018,10,23,14,30,220.0,188.0,2.9,19.9,292.0,389.89,313.41
2018,10,23,14,45,444.5,136.5,2.75,20.05,323.0,511.74,412.78
2018,10,23,15,0,669.0,85.0,2.6,20.2,354.0,602.25,483.3
2018,10,23,15,15,706.5,72.0,2.6,20.2,327.0,575.45,462.25
2018,10,23,15,30,744.0,59.0,2.6,20.2,300.0,547.03,439.43
2018,10,23,15,45,700.5,55.0,2.45,19.75,253.5,477.28,383.17
2018,10,23,16,0,657.0,51.0,2.3,19.3,207.0,410.46,327.37
2018,10,23,16,15,576.0,45.0,2.05,18.25,159.5,330.92,260.21
2018,10,23,16,30,495.0,39.0,1.8,17.2,112.0,257.14,195.93
2018,10,23,16,45,347.0,30.0,1.55,16.2,71.5,166.89,115.8
2018,10,23,17,0,199.0,21.0,1.3,15.2,31.0,85.82,0.0
2018,10,23,17,15,99.5,10.5,1.4,14.75,15.5,29.58,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.0,1.15,10.55,4.5,0.0,0.0
2018,10,24,6,30,61.0,8.0,1.1,11.0,9.0,19.68,0.0
2018,10,24,6,45,158.5,21.5,1.05,11.45,35.0,76.16,0.0
2018,10,24,7,0,256.0,35.0,1.0,11.9,61.0,141.55,100.9
2018,10,24,7,15,399.5,41.0,1.2,12.7,106.5,223.9,174.44
2018,10,24,7,30,543.0,47.0,1.4,13.5,152.0,321.23,257.58
2018,10,24,7,45,553.5,56.5,1.6,14.35,188.5,369.66,300.8
2018,10,24,8,0,564.0,66.0,1.8,15.2,225.0,418.33,342.44
2018,10,24,8,15,593.5,75.0,1.7,15.85,268.0,478.23,390.37
2018,10,24,8,30,623.0,84.0,1.6,16.5,311.0,539.79,437.36
2018,10,24,8,45,722.5,73.5,1.5,17.15,366.5,626.97,502.36
2018,10,24,9,0,822.0,63.0,1.4,17.8,422.0,716.12,563.38
2018,10,24,9,15,839.0,65.0,1.4,18.55,458.5,766.47,595.31
2018,10,24,9,30,856.0,67.0,1.4,19.3,495.0,815.5,625.89
2018,10,24,9,45,867.5,68.0,1.35,20.05,525.0,856.8,649.87
2018,10,24,10,0,879.0,69.0,1.3,20.8,555.0,895.81,671.81
2018,10,24,10,15,887.0,70.0,1.4,21.45,579.0,929.0,691.97
2018,10,24,10,30,895.0,71.0,1.5,22.1,603.0,959.26,710.15
2018,10,24,10,45,899.0,72.0,1.55,22.75,619.5,982.48,722.99
2018,10,24,11,0,903.0,73.0,1.6,23.4,636.0,1002.28,733.73
2018,10,24,11,15,905.0,73.5,1.7,23.85,645.0,1015.91,741.9
2018,10,24,11,30,907.0,74.0,1.8,24.3,654.0,1025.89,747.91
2018,10,24,11,45,906.5,74.0,1.9,24.75,655.0,1028.98,749.67
2018,10,24,12,0,906.0,74.0,2.0,25.2,656.0,1028.32,749.22
2018,10,24,12,15,903.5,74.0,2.1,25.55,649.5,1021.89,745.51
2018,10,24,12,30,901.0,74.0,2.2,25.9,643.0,1011.78,739.58
2018,10,24,12,45,896.5,73.0,2.35,26.2,629.0,994.8,729.97
2018,10,24,13,0,892.0,72.0,2.5,26.5,615.0,974.34,718.1
2018,10,24,13,15,775.5,105.0,2.55,26.55,565.0,895.83,667.29
2018,10,24,13,30,659.0,138.0,2.6,26.6,515.0,811.41,611.75
2018,10,24,13,45,602.0,144.5,2.65,26.6,476.0,746.41,568.56
2018,10,24,14,0,545.0,151.0,2.7,26.6,437.0,672.45,517.61
2018,10,24,14,15,508.5,149.0,2.65,26.35,402.0,618.93,479.91
2018,10,24,14,30,472.0,147.0,2.6,26.1,367.0,566.27,441.97
2018,10,24,14,45,396.0,144.0,2.6,25.85,317.5,483.76,380.59
2018,10,24,15,0,320.0,141.0,2.6,25.6,268.0,389.54,309.08
2018,10,24,15,15,496.0,101.5,2.6,25.6,272.0,463.72,368.11
2018,10,24,15,30,672.0,62.0,2.6,25.6,276.0,506.55,400.43
2018,10,24,15,45,649.0,55.0,2.4,24.8,235.0,448.79,354.22
2018,10,24,16,0,626.0,48.0,2.2,24.0,194.0,392.09,307.4
2018,10,24,16,15,555.5,42.5,2.1,23.1,150.0,319.47,246.67
2018,10,24,16,30,485.0,37.0,2.0,22.2,106.0,251.74,187.98
2018,10,24,16,45,352.5,28.0,1.85,21.3,68.0,167.39,111.98
2018,10,24,17,0,220.0,19.0,1.7,20.4,30.0,89.45,0.0
2018,10,24,17,15,110.0,9.5,1.95,19.8,15.0,31.19,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.15,12.35,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,12.7,9.0,24.59,0.0
2018,10,25,6,45,217.5,20.0,1.2,13.1,37.5,91.64,0.0
2018,10,25,7,0,356.0,31.0,1.2,13.5,66.0,173.88,121.75
2018,10,25,7,15,417.5,40.5,1.35,14.15,103.5,231.58,179.17
2018,10,25,7,30,479.0,50.0,1.5,14.8,141.0,296.27,236.8
2018,10,25,7,45,409.0,71.0,1.65,15.45,163.5,306.68,249.45
2018,10,25,8,0,339.0,92.0,1.8,16.1,186.0,313.51,256.95
2018,10,25,8,15,418.5,96.0,1.85,16.95,232.5,386.31,316.57
2018,10,25,8,30,498.0,100.0,1.9,17.8,279.0,466.23,379.65
2018,10,25,8,45,562.0,102.5,1.95,18.7,327.5,548.87,442.24
2018,10,25,9,0,626.0,105.0,2.0,19.6,376.0,627.9,500.15
2018,10,25,9,15,737.0,88.0,2.15,20.55,434.0,721.06,565.74
2018,10,25,9,30,848.0,71.0,2.3,21.5,492.0,814.78,629.22
2018,10,25,9,45,864.5,71.5,2.4,22.45,523.5,859.53,656.67
2018,10,25,10,0,881.0,72.0,2.5,23.4,555.0,902.33,682.75
2018,10,25,10,15,890.5,72.5,2.55,24.05,579.5,936.31,702.92
2018,10,25,10,30,900.0,73.0,2.6,24.7,604.0,967.42,721.08
2018,10,25,10,45,906.5,73.5,2.65,25.35,621.5,992.52,735.19
2018,10,25,11,0,913.0,74.0,2.7,26.0,639.0,1014.27,747.13
2018,10,25,11,15,916.5,74.0,2.7,26.45,648.5,1028.86,754.6
2018,10,25,11,30,920.0,74.0,2.7,26.9,658.0,1039.8,759.86
2018,10,25,11,45,921.0,74.0,2.7,27.3,660.0,1044.44,761.38
2018,10,25,12,0,922.0,74.0,2.7,27.7,662.0,1045.28,760.69
2018,10,25,12,15,920.0,74.0,2.7,28.0,656.0,1039.27,756.08
2018,10,25,12,30,918.0,74.0,2.7,28.3,650.0,1029.5,749.31
2018,10,25,12,45,913.0,74.0,2.7,28.55,636.0,1013.05,738.55
2018,10,25,13,0,908.0,74.0,2.7,28.8,622.0,993.07,725.7
2018,10,25,13,15,901.5,73.0,2.65,28.95,601.0,967.0,708.83
2018,10,25,13,30,895.0,72.0,2.6,29.1,580.0,937.75,689.97
2018,10,25,13,45,885.0,71.0,2.6,29.2,552.5,902.29,667.56
2018,10,25,14,0,875.0,70.0,2.6,29.3,525.0,864.21,643.3
2018,10,25,14,15,860.0,68.0,2.6,29.2,490.5,818.27,613.97
2018,10,25,14,30,845.0,66.0,2.6,29.1,456.0,770.57,583.01
2018,10,25,14,45,824.5,63.5,2.6,29.0,416.5,716.57,547.07
2018,10,25,15,0,804.0,61.0,2.6,28.9,377.0,668.49,514.6
2018,10,25,15,15,773.0,58.5,2.6,28.9,333.0,605.59,469.36
2018,10,25,15,30,742.0,56.0,2.6,28.9,289.0,543.58,422.27
2018,10,25,15,45,696.5,52.0,2.1,27.7,243.0,472.9,367.33
2018,10,25,16,0,651.0,48.0,1.6,26.5,197.0,405.42,312.72
2018,10,25,16,15,553.5,43.5,1.6,25.15,149.5,320.46,244.36
2018,10,25,16,30,456.0,39.0,1.6,23.8,102.0,242.97,179.61
2018,10,25,16,45,318.5,28.5,1.55,22.45,64.0,157.01,102.17
2018,10,25,17,0,181.0,18.0,1.5,21.1,26.0,77.34,0.0
2018,10,25,17,15,90.5,9.0,1.7,20.55,13.0,26.72,0.0
2018,10,25,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,15,22.5,3.0,1.15,11.7,3.0,0.0,0.0
2018,10,26,6,30,45.0,6.0,1.2,12.2,6.0,14.8,0.0
2018,10,26,6,45,216.5,17.0,1.2,12.75,35.5,88.8,0.0
2018,10,26,7,0,388.0,28.0,1.2,13.3,65.0,183.05,126.27
2018,10,26,7,15,398.5,41.0,1.25,13.95,97.5,225.35,174.14
2018,10,26,7,30,409.0,54.0,1.3,14.6,130.0,268.99,215.07
2018,10,26,7,45,552.5,52.0,1.3,15.25,185.5,366.36,296.78
2018,10,26,8,0,696.0,50.0,1.3,15.9,241.0,474.98,384.71
2018,10,26,8,15,582.0,77.0,1.15,16.8,255.5,475.5,384.04
2018,10,26,8,30,468.0,104.0,1.0,17.7,270.0,451.67,363.92
2018,10,26,8,45,423.0,129.0,0.85,18.55,293.0,470.69,376.01
2018,10,26,9,0,378.0,154.0,0.7,19.4,316.0,483.96,382.42
2018,10,26,9,15,416.0,161.5,0.65,20.15,354.0,540.36,422.38
2018,10,26,9,30,454.0,169.0,0.6,20.9,392.0,598.42,461.71
2018,10,26,9,45,553.0,152.5,0.5,21.7,441.5,684.52,519.87
2018,10,26,10,0,652.0,136.0,0.4,22.5,491.0,785.99,583.19
2018,10,26,10,15,654.5,141.0,0.35,23.2,511.0,813.6,596.41
2018,10,26,10,30,657.0,146.0,0.3,23.9,531.0,838.69,608.86
2018,10,26,10,45,693.0,139.5,0.25,24.6,556.0,881.16,632.19
2018,10,26,11,0,729.0,133.0,0.2,25.3,581.0,921.57,653.48
2018,10,26,11,15,695.0,147.5,0.25,25.8,579.5,913.5,647.07
2018,10,26,11,30,661.0,162.0,0.3,26.3,578.0,901.09,638.94
2018,10,26,11,45,672.5,158.5,0.4,26.85,583.0,911.87,646.32
2018,10,26,12,0,684.0,155.0,0.5,27.4,588.0,919.58,651.6
2018,10,26,12,15,671.5,157.5,0.6,27.8,579.0,906.37,644.42
2018,10,26,12,30,659.0,160.0,0.7,28.2,570.0,890.22,635.7
2018,10,26,12,45,668.0,152.0,0.85,28.55,560.0,881.3,632.51
2018,10,26,13,0,677.0,144.0,1.0,28.9,550.0,869.11,627.0
2018,10,26,13,15,701.0,132.0,1.05,29.1,539.0,863.46,624.52
2018,10,26,13,30,725.0,120.0,1.1,29.3,528.0,853.64,619.35
2018,10,26,13,45,746.0,108.0,1.15,29.5,509.5,836.77,609.72
2018,10,26,14,0,767.0,96.0,1.2,29.7,491.0,811.0,594.31
2018,10,26,14,15,743.5,92.0,1.2,29.65,454.0,758.48,561.0
2018,10,26,14,30,720.0,88.0,1.2,29.6,417.0,709.26,529.59
2018,10,26,14,45,712.0,81.0,1.2,29.55,382.0,663.35,499.76
2018,10,26,15,0,704.0,74.0,1.2,29.5,347.0,612.8,465.97
2018,10,26,15,15,654.5,73.0,1.2,29.5,303.5,547.05,418.49
2018,10,26,15,30,605.0,72.0,1.2,29.5,260.0,480.89,369.26
2018,10,26,15,45,527.5,67.5,0.9,28.5,212.0,398.24,306.12
2018,10,26,16,0,450.0,63.0,0.6,27.5,164.0,322.4,246.35
2018,10,26,16,15,402.5,52.0,0.6,26.75,126.5,261.38,196.94
2018,10,26,16,30,355.0,41.0,0.6,26.0,89.0,205.35,149.35
2018,10,26,16,45,244.0,29.5,0.6,25.3,56.0,133.19,82.71
2018,10,26,17,0,133.0,18.0,0.6,24.6,23.0,50.75,0.0
2018,10,26,17,15,66.5,9.0,0.7,23.95,11.5,7.08,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.35,13.15,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.5,13.6,5.0,9.81,0.0
2018,10,27,6,45,69.5,19.0,1.65,14.05,24.0,43.92,0.0
2018,10,27,7,0,113.0,33.0,1.8,14.5,43.0,85.01,56.15
2018,10,27,7,15,231.5,45.0,1.9,15.1,82.0,160.49,123.65
2018,10,27,7,30,350.0,57.0,2.0,15.7,121.0,242.2,193.76
2018,10,27,7,45,387.5,68.0,2.1,16.3,157.5,294.2,239.38
2018,10,27,8,0,425.0,79.0,2.2,16.9,194.0,349.91,286.69
2018,10,27,8,15,498.5,84.5,2.1,17.7,242.5,432.21,352.96
2018,10,27,8,30,572.0,90.0,2.0,18.5,291.0,515.13,417.17
2018,10,27,8,45,522.0,112.0,1.9,19.3,312.5,523.97,421.61
2018,10,27,9,0,472.0,134.0,1.8,20.1,334.0,535.03,427.22
2018,10,27,9,15,507.5,139.5,1.75,20.85,372.0,590.85,467.32
2018,10,27,9,30,543.0,145.0,1.7,21.6,410.0,647.85,506.7
2018,10,27,9,45,619.0,134.0,1.7,22.35,454.0,733.17,565.06
2018,10,27,10,0,695.0,123.0,1.7,23.1,498.0,811.41,615.83
2018,10,27,10,15,640.0,146.0,1.75,23.7,503.5,806.16,609.51
2018,10,27,10,30,585.0,169.0,1.8,24.3,509.0,794.18,599.59
2018,10,27,10,45,641.0,156.0,1.85,24.95,538.5,849.07,635.19
2018,10,27,11,0,697.0,143.0,1.9,25.6,568.0,901.94,668.2
2018,10,27,11,15,649.5,162.0,1.9,26.25,562.5,884.2,653.77
2018,10,27,11,30,602.0,181.0,1.9,26.9,557.0,861.49,636.94
2018,10,27,11,45,593.5,184.5,1.95,27.55,556.0,859.02,634.24
2018,10,27,12,0,585.0,188.0,2.0,28.2,555.0,844.14,623.22
2018,10,27,12,15,618.0,175.0,2.05,28.45,559.5,871.14,641.28
2018,10,27,12,30,651.0,162.0,2.1,28.7,564.0,884.83,650.2
2018,10,27,12,45,708.0,139.0,2.15,29.0,567.5,907.03,664.82
2018,10,27,13,0,765.0,116.0,2.2,29.3,571.0,916.12,670.87
2018,10,27,13,15,652.5,144.0,2.3,29.3,522.5,830.98,615.89
2018,10,27,13,30,540.0,172.0,2.4,29.3,474.0,728.73,547.99
2018,10,27,13,45,572.0,152.5,2.5,29.3,458.0,728.88,550.68
2018,10,27,14,0,604.0,133.0,2.6,29.3,442.0,716.25,543.4
2018,10,27,14,15,572.0,131.0,2.75,29.05,407.5,663.6,508.45
2018,10,27,14,30,540.0,129.0,2.9,28.8,373.0,602.47,466.16
2018,10,27,14,45,492.0,124.5,3.0,28.55,331.5,537.05,418.97
2018,10,27,15,0,444.0,120.0,3.1,28.3,290.0,474.28,372.46
2018,10,27,15,15,486.5,99.5,3.1,28.3,265.5,457.17,360.04
2018,10,27,15,30,529.0,79.0,3.1,28.3,241.0,442.12,347.78
2018,10,27,15,45,483.0,70.5,3.2,27.05,199.5,376.76,296.98
2018,10,27,16,0,437.0,62.0,3.3,25.8,158.0,315.27,247.3
2018,10,27,16,15,352.5,52.5,3.3,24.75,118.0,235.87,181.76
2018,10,27,16,30,268.0,43.0,3.3,23.7,78.0,171.38,126.76
2018,10,27,16,45,162.5,28.5,3.25,22.65,47.0,102.89,61.94
2018,10,27,17,0,57.0,14.0,3.2,21.6,16.0,26.76,0.0
2018,10,27,17,15,28.5,7.0,3.35,20.85,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,30.5,3.0,2.65,13.85,3.0,0.0,0.0
2018,10,28,6,30,61.0,6.0,2.9,14.3,6.0,4.72,0.0
2018,10,28,6,45,222.0,17.0,3.1,14.7,33.5,76.57,0.0
2018,10,28,7,0,383.0,28.0,3.3,15.1,61.0,183.14,120.66
2018,10,28,7,15,465.5,35.5,3.45,15.8,101.0,248.75,191.33
2018,10,28,7,30,548.0,43.0,3.6,16.5,141.0,323.67,258.39
2018,10,28,7,45,621.5,46.5,3.7,17.2,188.0,395.18,321.0
2018,10,28,8,0,695.0,50.0,3.8,17.9,235.0,476.62,389.41
2018,10,28,8,15,732.5,52.5,3.85,18.6,279.0,540.42,441.53
2018,10,28,8,30,770.0,55.0,3.9,19.3,323.0,606.11,493.13
2018,10,28,8,45,795.5,57.5,3.95,19.95,364.0,664.67,536.02
2018,10,28,9,0,821.0,60.0,4.0,20.6,405.0,715.78,571.76
2018,10,28,9,15,834.5,63.0,4.0,21.1,440.5,764.33,604.96
2018,10,28,9,30,848.0,66.0,4.0,21.6,476.0,811.29,636.35
2018,10,28,9,45,856.5,69.5,3.95,22.15,506.0,852.61,662.79
2018,10,28,10,0,865.0,73.0,3.9,22.7,536.0,891.48,687.09
2018,10,28,10,15,873.5,73.5,3.95,23.05,559.5,923.92,707.71
2018,10,28,10,30,882.0,74.0,4.0,23.4,583.0,953.52,726.29
2018,10,28,10,45,887.5,75.0,4.0,23.8,599.5,977.77,740.74
2018,10,28,11,0,893.0,76.0,4.0,24.2,616.0,998.72,752.98
